ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 00:00,2,0.000,ALERT,212.61,302.37,59.996,1485320403,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,615820.2,615820.2,21951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320405,1536278.00
01/25/2017 00:00,2,0.000,ALERT,211.25,299.07,59.991,1485320403,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,846028.9,846028.9,22096,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320407,1536279.00
01/25/2017 00:00,2,0.000,ALERT,212.61,302.37,59.991,1485320403,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,605067.9,605067.9,22331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320409,1536280.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.68,59.991,1485320403,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,607902.1,607902.1,22303,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320411,1536281.00
01/25/2017 00:00,2,0.000,ALERT,211.25,301.77,60.034,1485320403,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,603787.6,603787.6,22289,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320412,1536282.00
01/25/2017 00:00,2,0.000,ALERT,210.80,299.97,59.981,1485320403,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,874313.1,874313.1,21853,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320414,1536283.00
01/25/2017 00:00,2,0.000,ALERT,211.70,301.77,60.007,1485320403,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614376.9,614376.9,22349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320416,1536284.00
01/25/2017 00:00,2,0.000,ALERT,211.70,302.37,60.012,1485320403,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,607106.1,607106.1,22212,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320418,1536285.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.37,59.986,1485320403,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,599069.3,599069.3,22323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320420,1536286.00
01/25/2017 00:00,2,0.000,ALERT,211.03,301.47,59.991,1485320403,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,614297.1,614297.1,22281,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320421,1536287.00
01/25/2017 00:00,2,0.000,ALERT,211.03,298.77,59.944,1485320403,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,720168.3,720168.3,22586,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320423,1536288.00
01/25/2017 00:00,2,0.000,ALERT,212.16,303.58,59.991,1485320403,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,623357.6,623357.6,22224,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320425,1536289.00
01/25/2017 00:00,2,0.000,ALERT,211.48,302.07,59.996,1485320403,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,611275.4,611275.4,22350,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320427,1536290.00
01/25/2017 00:00,2,0.000,ALERT,211.48,301.47,59.991,1485320403,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,612324.3,612324.3,22361,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320428,1536291.00
01/25/2017 00:00,2,0.000,ALERT,211.70,301.17,59.986,1485320403,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,595895.6,595895.6,22478,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320430,1536292.00
01/25/2017 00:00,2,0.000,ALERT,211.03,299.67,59.996,1485320403,"274151322000083","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,865889.9,865889.9,21891,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320432,1536293.00
01/25/2017 00:00,2,0.000,ALERT,211.48,299.97,59.996,1485320403,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,923259.3,923259.3,22000,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320435,1536294.00
01/25/2017 00:00,2,0.000,ALERT,212.16,303.58,59.996,1485320403,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,606403.7,606403.7,22317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320436,1536295.00
01/25/2017 00:00,2,0.000,ALERT,210.80,299.97,59.975,1485320403,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,914196.8,914196.8,22067,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320438,1536296.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.98,60.039,1485320403,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,568408.7,568408.7,22353,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320440,1536297.00
01/25/2017 00:00,2,0.000,ALERT,211.25,300.57,59.991,1485320403,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,612529.7,612529.7,22378,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320442,1536298.00
01/25/2017 00:00,2,0.000,ALERT,211.70,302.68,59.986,1485320403,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,616460.4,616460.4,22091,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320444,1536299.00
01/25/2017 00:00,2,0.000,ALERT,212.61,302.98,60.002,1485320403,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,615110.1,615110.1,22023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320445,1536300.00
01/25/2017 00:00,2,0.000,ALERT,211.93,301.77,59.965,1485320403,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,611598.2,611598.2,22280,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320447,1536301.00
01/25/2017 00:00,2,0.000,ALERT,211.70,301.17,59.986,1485320403,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,608563.5,608563.5,22293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320449,1536302.00
01/25/2017 00:00,2,0.000,ALERT,211.70,301.47,59.991,1485320403,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,614553.0,614553.0,22155,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320451,1536303.00
01/25/2017 00:00,2,0.000,ALERT,211.70,300.87,59.981,1485320403,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,607154.1,607154.1,22325,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320453,1536304.00
01/25/2017 00:00,2,0.000,ALERT,210.80,299.07,59.981,1485320403,"274151322000088","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,831185.7,831185.7,22007,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320454,1536305.00
01/25/2017 00:00,2,0.000,ALERT,211.93,298.47,59.986,1485320403,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,721257.0,721257.0,22482,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320456,1536306.00
01/25/2017 00:00,2,0.000,ALERT,211.25,301.47,59.949,1485320403,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,602763.8,602763.8,22372,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320458,1536307.00
01/25/2017 00:00,2,0.000,ALERT,211.70,303.28,59.944,1485320403,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,618865.6,618865.6,22263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320460,1536308.00
01/25/2017 00:00,2,0.000,ALERT,211.48,301.47,59.970,1485320403,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,611115.6,611115.6,22374,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320461,1536309.00
01/25/2017 00:00,2,0.000,ALERT,210.80,298.77,59.970,1485320403,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,847403.0,847403.0,22088,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320463,1536310.00
01/25/2017 00:00,2,0.000,ALERT,212.16,302.07,59.970,1485320403,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,605259.0,605259.0,22356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320465,1536311.00
01/25/2017 00:00,2,0.000,ALERT,211.25,301.47,59.970,1485320403,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,608113.0,608113.0,22294,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320467,1536312.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.68,59.965,1485320403,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,624213.1,624213.1,21944,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320469,1536313.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.07,59.965,1485320403,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,613857.4,613857.4,21928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320471,1536314.00
01/25/2017 00:00,2,0.000,ALERT,210.57,300.87,59.970,1485320403,"201051344000569","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,624558.3,624558.3,21954,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320472,1536315.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.68,59.970,1485320403,"201051344000983","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,617380.5,617380.5,22081,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320474,1536316.00
01/25/2017 00:00,2,0.000,ALERT,211.93,302.07,59.970,1485320403,"201051344001158","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,605904.5,605904.5,22272,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320476,1536317.00
01/25/2017 00:00,2,0.000,ALERT,212.38,302.98,60.023,1485320403,"201051344000576","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,616511.9,616511.9,21978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485320478,1536318.00
01/25/2017 00:00,2,0.000,ALERT,211.03,298.17,59.954,1485320403,"274151322000087","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,819426.7,819426.7,22292,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485320479,1536319.00
01/25/2017 00:15,2,0.000,ALERT,212.61,302.37,59.996,1485321303,"201051344000645","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,615820.2,615820.2,21953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321305,1536320.00
01/25/2017 00:15,2,0.000,ALERT,211.03,299.07,59.986,1485321303,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,846028.9,846028.9,22098,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321307,1536321.00
01/25/2017 00:15,2,0.000,ALERT,212.83,302.68,60.023,1485321303,"201051344000633","219011344069620",0.00,2.50,0,297.57,304.18,0.0,0.0,0.000,605067.9,605067.9,22333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321309,1536322.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.68,59.991,1485321303,"201051344000469","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,607902.1,607902.1,22305,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321310,1536323.00
01/25/2017 00:15,2,0.000,ALERT,211.48,301.77,59.965,1485321303,"201051344000646","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,603787.6,603787.6,22291,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321312,1536324.00
01/25/2017 00:15,2,0.000,ALERT,211.03,300.27,59.991,1485321303,"274151322000052","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,874313.1,874313.1,21855,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321314,1536325.00
01/25/2017 00:15,2,0.000,ALERT,211.70,301.77,59.954,1485321303,"201051344000585","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,614376.9,614376.9,22351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321316,1536326.00
01/25/2017 00:15,2,0.000,ALERT,211.48,302.07,59.996,1485321303,"201051344001230","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,607106.1,607106.1,22214,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321318,1536327.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.68,60.023,1485321303,"201051344000582","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,599069.3,599069.3,22325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321320,1536328.00
01/25/2017 00:15,2,0.000,ALERT,211.25,301.47,59.996,1485321303,"201051344000955","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,614297.1,614297.1,22283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321322,1536329.00
01/25/2017 00:15,2,0.000,ALERT,210.80,298.77,59.991,1485321303,"274151322000094","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,720168.3,720168.3,22588,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321323,1536330.00
01/25/2017 00:15,2,0.000,ALERT,212.38,303.58,59.986,1485321303,"201051344000579","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,623357.6,623357.6,22226,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321325,1536331.00
01/25/2017 00:15,2,0.000,ALERT,211.48,302.07,59.986,1485321303,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,611275.4,611275.4,22352,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321327,1536332.00
01/25/2017 00:15,2,0.000,ALERT,211.70,302.07,59.991,1485321303,"201051344000438","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,612324.3,612324.3,22363,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321329,1536333.00
01/25/2017 00:15,2,0.000,ALERT,211.70,301.17,59.981,1485321303,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,595895.6,595895.6,22480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321331,1536334.00
01/25/2017 00:15,2,0.000,ALERT,211.25,300.27,59.975,1485321303,"274151322000083","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,865889.9,865889.9,21893,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321332,1536335.00
01/25/2017 00:15,2,0.000,ALERT,211.70,299.07,59.986,1485321303,"274151322000076","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,923259.3,923259.3,22002,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321334,1536336.00
01/25/2017 00:15,2,0.000,ALERT,212.16,303.58,59.975,1485321303,"201051344000868","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,606403.7,606403.7,22319,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321336,1536337.00
01/25/2017 00:15,2,0.000,ALERT,211.03,300.27,59.975,1485321303,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,914196.8,914196.8,22069,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321338,1536338.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.98,60.002,1485321303,"201051344000988","219011344069620",0.00,3.30,0,296.66,304.18,0.0,0.0,0.000,568408.7,568408.7,22355,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321339,1536339.00
01/25/2017 00:15,2,0.000,ALERT,211.25,300.57,59.975,1485321303,"201051344001025","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,612529.7,612529.7,22380,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321341,1536340.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.37,60.007,1485321303,"201051344000458","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,616460.4,616460.4,22093,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321343,1536341.00
01/25/2017 00:15,2,0.000,ALERT,212.83,302.98,59.981,1485321303,"201051344000853","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,615110.1,615110.1,22025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321345,1536342.00
01/25/2017 00:15,2,0.000,ALERT,211.93,301.77,59.975,1485321303,"201051344000685","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,611598.2,611598.2,22282,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321347,1536343.00
01/25/2017 00:15,2,0.000,ALERT,211.93,301.47,59.981,1485321303,"201051344000917","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,608563.5,608563.5,22295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321348,1536344.00
01/25/2017 00:15,2,0.000,ALERT,211.93,302.07,59.981,1485321303,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,614553.0,614553.0,22157,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321350,1536345.00
01/25/2017 00:15,2,0.000,ALERT,211.48,300.87,59.981,1485321303,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,607154.1,607154.1,22327,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321352,1536346.00
01/25/2017 00:15,2,0.000,ALERT,210.80,299.37,59.970,1485321303,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,831185.7,831185.7,22009,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321354,1536347.00
01/25/2017 00:15,2,0.000,ALERT,211.70,298.77,59.965,1485321303,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,721257.0,721257.0,22484,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321356,1536348.00
01/25/2017 00:15,2,0.000,ALERT,211.48,301.77,59.996,1485321303,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,602763.8,602763.8,22374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321358,1536349.00
01/25/2017 00:15,2,0.000,ALERT,211.93,303.28,59.965,1485321303,"201051344000594","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,618865.6,618865.6,22265,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321360,1536350.00
01/25/2017 00:15,2,0.000,ALERT,211.70,301.77,59.944,1485321303,"201051344001203","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,611115.6,611115.6,22376,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321361,1536351.00
01/25/2017 00:15,2,0.000,ALERT,210.80,299.97,59.975,1485321303,"274151322000054","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,847403.0,847403.0,22090,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321363,1536352.00
01/25/2017 00:15,2,0.000,ALERT,212.38,301.47,59.965,1485321303,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,605259.0,605259.0,22358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321365,1536353.00
01/25/2017 00:15,2,0.000,ALERT,211.48,301.77,59.965,1485321303,"201051344001093","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,608113.0,608113.0,22296,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321367,1536354.00
01/25/2017 00:15,2,0.000,ALERT,211.93,302.68,59.970,1485321303,"201051344000900","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,624213.1,624213.1,21946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321369,1536355.00
01/25/2017 00:15,2,0.000,ALERT,212.16,301.47,59.996,1485321303,"201051344000648","219011344069620",0.00,2.00,0,297.26,304.48,0.0,0.0,0.000,613857.4,613857.4,21930,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321371,1536356.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.98,59.959,1485321303,"201051344000569","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,624558.3,624558.3,21956,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321372,1536357.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.98,59.965,1485321303,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,617380.5,617380.5,22083,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321374,1536358.00
01/25/2017 00:15,2,0.000,ALERT,212.16,302.37,59.996,1485321303,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,605904.5,605904.5,22274,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485321376,1536359.00
01/25/2017 00:15,2,0.000,ALERT,212.61,302.98,59.959,1485321303,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,616511.9,616511.9,21980,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321378,1536360.00
01/25/2017 00:15,2,0.000,ALERT,211.03,298.47,59.944,1485321303,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,819426.7,819426.7,22294,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485321379,1536361.00
01/25/2017 00:30,2,0.000,ALERT,212.61,302.07,59.986,1485322203,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,615820.2,615820.2,21955,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322205,1536362.00
01/25/2017 00:30,2,0.000,ALERT,211.25,298.77,59.970,1485322203,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,846028.9,846028.9,22100,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485322207,1536363.00
01/25/2017 00:30,2,0.000,ALERT,212.61,302.07,59.965,1485322203,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,605067.9,605067.9,22335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322209,1536364.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.07,59.986,1485322203,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,607902.1,607902.1,22307,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322211,1536365.00
01/25/2017 00:30,2,0.000,ALERT,211.93,301.77,60.012,1485322203,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,603787.6,603787.6,22293,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322213,1536366.00
01/25/2017 00:30,2,0.000,ALERT,211.03,299.97,59.981,1485322203,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,874313.1,874313.1,21857,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322215,1536367.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.07,59.981,1485322203,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,614376.9,614376.9,22353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322216,1536368.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.68,59.986,1485322203,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,607106.1,607106.1,22216,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322218,1536369.00
01/25/2017 00:30,2,0.000,ALERT,212.38,302.98,59.986,1485322203,"201051344000582","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,599069.3,599069.3,22327,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322220,1536370.00
01/25/2017 00:30,2,0.000,ALERT,211.48,301.77,59.975,1485322203,"201051344000955","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,614297.1,614297.1,22285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322222,1536371.00
01/25/2017 00:30,2,0.000,ALERT,211.03,298.77,59.991,1485322203,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,720168.3,720168.3,22590,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322224,1536372.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.98,59.986,1485322203,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,623357.6,623357.6,22228,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485322226,1536373.00
01/25/2017 00:30,2,0.000,ALERT,211.70,302.07,59.996,1485322203,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,611275.4,611275.4,22354,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322227,1536374.00
01/25/2017 00:30,2,0.000,ALERT,212.16,301.77,59.991,1485322203,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,612324.3,612324.3,22365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322229,1536375.00
01/25/2017 00:30,2,0.000,ALERT,212.16,301.17,59.981,1485322203,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,595895.6,595895.6,22482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322231,1536376.00
01/25/2017 00:30,2,0.000,ALERT,211.25,299.97,59.986,1485322203,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,865889.9,865889.9,21895,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322233,1536377.00
01/25/2017 00:30,2,0.000,ALERT,211.70,299.37,59.996,1485322203,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,923259.3,923259.3,22004,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322235,1536378.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.98,59.991,1485322203,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,606403.7,606403.7,22321,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322237,1536379.00
01/25/2017 00:30,2,0.000,ALERT,211.03,300.27,59.996,1485322203,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,914196.8,914196.8,22071,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485322238,1536380.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.37,59.986,1485322203,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,568408.7,568408.7,22357,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322240,1536381.00
01/25/2017 00:30,2,0.000,ALERT,211.70,301.17,59.991,1485322203,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,612529.7,612529.7,22382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485322242,1536382.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.68,60.012,1485322203,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,616460.4,616460.4,22095,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485322244,1536383.00
01/25/2017 00:30,2,0.000,ALERT,212.61,302.37,59.996,1485322203,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,615110.1,615110.1,22027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322246,1536384.00
01/25/2017 00:30,2,0.000,ALERT,212.38,302.07,60.018,1485322203,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,611598.2,611598.2,22284,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322247,1536385.00
01/25/2017 00:30,2,0.000,ALERT,211.93,301.17,60.034,1485322203,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,608563.5,608563.5,22297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322249,1536386.00
01/25/2017 00:30,2,0.000,ALERT,212.38,302.37,60.023,1485322203,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614553.0,614553.0,22159,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322251,1536387.00
01/25/2017 00:30,2,0.000,ALERT,212.16,301.47,59.986,1485322203,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,607154.1,607154.1,22329,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322253,1536388.00
01/25/2017 00:30,2,0.000,ALERT,210.80,299.07,59.986,1485322203,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,831185.7,831185.7,22011,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322254,1536389.00
01/25/2017 00:30,2,0.000,ALERT,211.70,298.47,59.991,1485322203,"274151322000068","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,721257.0,721257.0,22486,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322256,1536390.00
01/25/2017 00:30,2,0.000,ALERT,211.48,301.47,59.991,1485322203,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,602763.8,602763.8,22376,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322258,1536391.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.98,59.965,1485322203,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,618865.6,618865.6,22267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322260,1536392.00
01/25/2017 00:30,2,0.000,ALERT,211.93,301.47,59.965,1485322203,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,611115.6,611115.6,22378,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322262,1536393.00
01/25/2017 00:30,2,0.000,ALERT,211.03,299.37,59.986,1485322203,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,847403.0,847403.0,22092,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322263,1536394.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.07,59.991,1485322203,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,605259.0,605259.0,22360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485322265,1536395.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.07,59.996,1485322203,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,608113.0,608113.0,22298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322267,1536396.00
01/25/2017 00:30,2,0.000,ALERT,211.93,302.37,59.991,1485322203,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,624213.1,624213.1,21948,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322269,1536397.00
01/25/2017 00:30,2,0.000,ALERT,212.16,301.77,59.986,1485322203,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,613857.4,613857.4,21932,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322271,1536398.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.98,59.986,1485322203,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,624558.3,624558.3,21958,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322272,1536399.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.68,59.986,1485322203,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,617380.5,617380.5,22085,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322275,1536400.00
01/25/2017 00:30,2,0.000,ALERT,212.16,302.07,59.991,1485322203,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,605904.5,605904.5,22276,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322276,1536401.00
01/25/2017 00:30,2,0.000,ALERT,212.38,302.98,59.986,1485322203,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,616511.9,616511.9,21982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322278,1536402.00
01/25/2017 00:30,2,0.000,ALERT,211.03,298.47,59.986,1485322203,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,819426.7,819426.7,22296,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485322280,1536403.00
01/25/2017 00:45,2,0.000,ALERT,212.83,302.68,59.970,1485323104,"201051344000645","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,615820.2,615820.2,21957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323106,1536404.00
01/25/2017 00:45,2,0.000,ALERT,211.25,299.37,59.970,1485323104,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,846028.9,846028.9,22102,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323108,1536405.00
01/25/2017 00:45,2,0.000,ALERT,213.06,302.98,59.965,1485323104,"201051344000633","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,605067.9,605067.9,22337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323110,1536406.00
01/25/2017 00:45,2,0.000,ALERT,212.38,302.68,59.959,1485323104,"201051344000469","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,607902.1,607902.1,22309,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323111,1536407.00
01/25/2017 00:45,2,0.000,ALERT,211.93,302.07,59.965,1485323104,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,603787.6,603787.6,22295,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323113,1536408.00
01/25/2017 00:45,2,0.000,ALERT,211.25,299.97,59.928,1485323104,"274151322000052","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,874313.1,874313.1,21859,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323115,1536409.00
01/25/2017 00:45,2,0.000,ALERT,212.16,302.07,59.970,1485323104,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,614376.9,614376.9,22355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323117,1536410.00
01/25/2017 00:45,2,0.000,ALERT,211.93,302.37,59.986,1485323104,"201051344001230","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,607106.1,607106.1,22218,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323118,1536411.00
01/25/2017 00:45,2,0.000,ALERT,212.83,303.28,59.954,1485323104,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,599069.3,599069.3,22329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323120,1536412.00
01/25/2017 00:45,2,0.000,ALERT,211.93,302.37,59.959,1485323104,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,614297.1,614297.1,22287,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323122,1536413.00
01/25/2017 00:45,2,0.000,ALERT,211.25,298.77,59.970,1485323104,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,720168.3,720168.3,22592,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323124,1536414.00
01/25/2017 00:45,2,0.000,ALERT,212.61,303.58,59.986,1485323104,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,623357.6,623357.6,22230,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323126,1536415.00
01/25/2017 00:45,2,0.000,ALERT,211.93,302.68,59.975,1485323104,"201051344000890","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,611275.4,611275.4,22356,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323127,1536416.00
01/25/2017 00:45,2,0.000,ALERT,212.16,302.07,59.970,1485323104,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,612324.3,612324.3,22367,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323129,1536417.00
01/25/2017 00:45,2,0.000,ALERT,212.38,301.77,60.012,1485323104,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,595895.6,595895.6,22484,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323131,1536418.00
01/25/2017 00:45,2,0.000,ALERT,211.25,299.97,59.996,1485323104,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,865889.9,865889.9,21897,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323133,1536419.00
01/25/2017 00:45,2,0.000,ALERT,211.93,299.97,59.981,1485323104,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,923259.3,923259.3,22006,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323135,1536420.00
01/25/2017 00:45,2,0.000,ALERT,212.38,303.58,59.981,1485323104,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,606403.7,606403.7,22323,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323137,1536421.00
01/25/2017 00:45,2,0.000,ALERT,211.48,300.87,59.981,1485323104,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,914196.8,914196.8,22073,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323138,1536422.00
