ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 00:45,2,0.000,ALERT,212.16,302.68,59.986,1485323104,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.78,0.0,0.0,0.000,568408.7,568408.7,22359,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323140,1536423.00
01/25/2017 00:45,2,0.000,ALERT,211.93,301.17,59.970,1485323104,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,612529.7,612529.7,22384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323142,1536424.00
01/25/2017 00:45,2,0.000,ALERT,212.38,302.98,59.981,1485323104,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,616460.4,616460.4,22097,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323144,1536425.00
01/25/2017 00:45,2,0.000,ALERT,212.83,302.37,59.981,1485323104,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,615110.1,615110.1,22029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323146,1536426.00
01/25/2017 00:45,2,0.000,ALERT,212.61,302.37,59.970,1485323104,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,611598.2,611598.2,22286,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323147,1536427.00
01/25/2017 00:45,2,0.000,ALERT,212.16,301.77,59.938,1485323104,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,608563.5,608563.5,22299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323149,1536428.00
01/25/2017 00:45,2,0.000,ALERT,212.38,302.37,59.981,1485323104,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,614553.0,614553.0,22161,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323151,1536429.00
01/25/2017 00:45,2,0.000,ALERT,212.16,301.47,59.970,1485323104,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,607154.1,607154.1,22331,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323153,1536430.00
01/25/2017 00:45,2,0.000,ALERT,210.80,299.07,59.965,1485323104,"274151322000088","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,831185.7,831185.7,22013,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323155,1536431.00
01/25/2017 00:45,2,0.000,ALERT,211.70,298.47,59.981,1485323104,"274151322000068","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,721257.0,721257.0,22488,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323157,1536432.00
01/25/2017 00:45,2,0.000,ALERT,211.70,302.07,59.986,1485323104,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,602763.8,602763.8,22378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323158,1536433.00
01/25/2017 00:45,2,0.000,ALERT,211.93,303.28,60.028,1485323104,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,618865.6,618865.6,22269,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323160,1536434.00
01/25/2017 00:45,2,0.000,ALERT,212.16,301.77,59.986,1485323104,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,611115.6,611115.6,22380,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323162,1536435.00
01/25/2017 00:45,2,0.000,ALERT,211.03,299.67,59.996,1485323104,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,847403.0,847403.0,22094,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323164,1536436.00
01/25/2017 00:45,2,0.000,ALERT,212.61,302.07,59.996,1485323104,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,605259.0,605259.0,22362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323166,1536437.00
01/25/2017 00:45,2,0.000,ALERT,212.16,302.37,59.996,1485323104,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,608113.0,608113.0,22300,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323167,1536438.00
01/25/2017 00:45,2,0.000,ALERT,212.16,302.98,59.975,1485323104,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,624213.1,624213.1,21950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323169,1536439.00
01/25/2017 00:45,2,0.000,ALERT,212.38,302.07,60.018,1485323104,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,613857.4,613857.4,21934,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323171,1536440.00
01/25/2017 00:45,2,0.000,ALERT,212.16,303.28,59.991,1485323104,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,624558.3,624558.3,21960,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323173,1536441.00
01/25/2017 00:45,2,0.000,ALERT,212.16,302.98,59.986,1485323104,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,617380.5,617380.5,22087,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485323175,1536442.00
01/25/2017 00:45,2,0.000,ALERT,212.38,302.98,59.959,1485323104,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,605904.5,605904.5,22278,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323177,1536443.00
01/25/2017 00:45,2,0.000,ALERT,212.83,303.28,59.991,1485323104,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,616511.9,616511.9,21984,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323178,1536444.00
01/25/2017 00:45,2,0.000,ALERT,211.25,298.77,59.970,1485323104,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,819426.7,819426.7,22298,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485323180,1536445.00
01/25/2017 01:00,2,0.000,ALERT,213.29,303.58,60.002,1485324003,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,615820.2,615820.2,21959,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324005,1536446.00
01/25/2017 01:00,2,0.000,ALERT,211.93,300.57,60.028,1485324003,"274151322000085","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,846028.9,846028.9,22104,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324007,1536447.00
01/25/2017 01:00,2,0.000,ALERT,213.29,303.58,60.018,1485324003,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,605067.9,605067.9,22339,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324008,1536448.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.88,60.012,1485324003,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,607902.1,607902.1,22311,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324010,1536449.00
01/25/2017 01:00,2,0.000,ALERT,212.16,302.98,59.996,1485324003,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,603787.6,603787.6,22297,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324012,1536450.00
01/25/2017 01:00,2,0.000,ALERT,211.48,300.57,59.986,1485324003,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,874313.1,874313.1,21861,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324014,1536451.00
01/25/2017 01:00,2,0.000,ALERT,212.61,302.98,59.986,1485324003,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,614376.9,614376.9,22357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324016,1536452.00
01/25/2017 01:00,2,0.000,ALERT,212.61,303.28,60.018,1485324003,"201051344001230","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,607106.1,607106.1,22220,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324017,1536453.00
01/25/2017 01:00,2,0.000,ALERT,213.06,303.58,60.039,1485324003,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,599069.3,599069.3,22331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324019,1536454.00
01/25/2017 01:00,2,0.000,ALERT,212.16,302.98,59.991,1485324003,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,614297.1,614297.1,22289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324021,1536455.00
01/25/2017 01:00,2,0.000,ALERT,211.93,300.27,59.981,1485324003,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,720168.3,720168.3,22594,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324023,1536456.00
01/25/2017 01:00,2,0.000,ALERT,212.83,304.48,59.986,1485324003,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,623357.6,623357.6,22232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324025,1536457.00
01/25/2017 01:00,2,0.000,ALERT,212.38,303.58,59.970,1485324003,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,611275.4,611275.4,22358,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324026,1536458.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.28,59.970,1485324003,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,612324.3,612324.3,22369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324028,1536459.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.37,59.965,1485324003,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,595895.6,595895.6,22486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324030,1536460.00
01/25/2017 01:00,2,0.000,ALERT,211.70,300.27,59.970,1485324003,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,865889.9,865889.9,21899,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324032,1536461.00
01/25/2017 01:00,2,0.000,ALERT,212.38,300.27,59.949,1485324003,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,923259.3,923259.3,22008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324034,1536462.00
01/25/2017 01:00,2,0.000,ALERT,212.83,304.18,59.965,1485324003,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,606403.7,606403.7,22325,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324035,1536463.00
01/25/2017 01:00,2,0.000,ALERT,211.70,301.17,59.944,1485324003,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,914196.8,914196.8,22075,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324037,1536464.00
01/25/2017 01:00,2,0.000,ALERT,212.61,303.28,59.970,1485324003,"201051344000988","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,568408.7,568408.7,22361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324039,1536465.00
01/25/2017 01:00,2,0.000,ALERT,212.38,302.07,59.944,1485324003,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,612529.7,612529.7,22386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324041,1536466.00
01/25/2017 01:00,2,0.000,ALERT,212.61,303.58,59.901,1485324003,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,616460.4,616460.4,22099,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324043,1536467.00
01/25/2017 01:00,2,0.000,ALERT,213.29,303.58,59.933,1485324003,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,615110.1,615110.1,22031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324044,1536468.00
01/25/2017 01:00,2,0.000,ALERT,213.06,303.28,59.944,1485324003,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,611598.2,611598.2,22288,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324046,1536469.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.68,59.938,1485324003,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,608563.5,608563.5,22301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324048,1536470.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.98,59.949,1485324003,"201051344001145","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,614553.0,614553.0,22163,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324050,1536471.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.07,59.938,1485324003,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,607154.1,607154.1,22333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324052,1536472.00
01/25/2017 01:00,2,0.000,ALERT,211.48,300.87,59.933,1485324003,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,831185.7,831185.7,22015,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324053,1536473.00
01/25/2017 01:00,2,0.000,ALERT,212.61,299.67,59.938,1485324003,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,721257.0,721257.0,22490,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324055,1536474.00
01/25/2017 01:00,2,0.000,ALERT,212.38,302.98,59.912,1485324003,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,602763.8,602763.8,22380,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324057,1536475.00
01/25/2017 01:00,2,0.000,ALERT,212.61,304.48,59.944,1485324003,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,618865.6,618865.6,22271,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324059,1536476.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.68,59.928,1485324003,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,611115.6,611115.6,22382,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324061,1536477.00
01/25/2017 01:00,2,0.000,ALERT,211.48,300.27,59.938,1485324003,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,847403.0,847403.0,22096,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324063,1536478.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.98,59.912,1485324003,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,605259.0,605259.0,22364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324064,1536479.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.28,59.949,1485324003,"201051344001093","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,608113.0,608113.0,22302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324066,1536480.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.58,59.970,1485324003,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,624213.1,624213.1,21952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324068,1536481.00
01/25/2017 01:00,2,0.000,ALERT,212.83,302.98,59.949,1485324003,"201051344000648","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,613857.4,613857.4,21936,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324070,1536482.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.88,59.970,1485324003,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,624558.3,624558.3,21962,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324071,1536483.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.88,59.981,1485324003,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,617380.5,617380.5,22089,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324073,1536484.00
01/25/2017 01:00,2,0.000,ALERT,212.83,303.28,59.944,1485324003,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,605904.5,605904.5,22280,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324075,1536485.00
01/25/2017 01:00,2,0.000,ALERT,213.06,303.88,59.944,1485324003,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,616511.9,616511.9,21986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324077,1536486.00
01/25/2017 01:00,2,0.000,ALERT,211.93,299.97,59.970,1485324003,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,819426.7,819426.7,22300,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324079,1536487.00
01/25/2017 01:15,2,0.000,ALERT,213.29,303.58,59.975,1485324903,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,615820.2,615820.2,21961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324905,1536488.00
01/25/2017 01:15,2,0.000,ALERT,211.93,299.67,59.959,1485324903,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,846028.9,846028.9,22106,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324907,1536489.00
01/25/2017 01:15,2,0.000,ALERT,213.51,302.98,59.975,1485324903,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,605067.9,605067.9,22341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324909,1536490.00
01/25/2017 01:15,2,0.000,ALERT,212.83,303.28,59.970,1485324903,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,607902.1,607902.1,22313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324911,1536491.00
01/25/2017 01:15,2,0.000,ALERT,212.38,302.37,59.975,1485324903,"201051344000646","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,603787.6,603787.6,22299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324912,1536492.00
01/25/2017 01:15,2,0.000,ALERT,211.48,300.57,59.970,1485324903,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,874313.1,874313.1,21863,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324914,1536493.00
01/25/2017 01:15,2,0.000,ALERT,212.38,302.07,59.970,1485324903,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,614376.9,614376.9,22359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324916,1536494.00
01/25/2017 01:15,2,0.000,ALERT,212.61,302.68,59.981,1485324903,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,607106.1,607106.1,22222,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324918,1536495.00
01/25/2017 01:15,2,0.000,ALERT,213.06,303.28,59.933,1485324903,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,599069.3,599069.3,22333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324920,1536496.00
01/25/2017 01:15,2,0.000,ALERT,212.16,302.07,59.965,1485324903,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,614297.1,614297.1,22291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324921,1536497.00
01/25/2017 01:15,2,0.000,ALERT,212.38,299.67,59.986,1485324903,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,720168.3,720168.3,22596,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324923,1536498.00
01/25/2017 01:15,2,0.000,ALERT,213.06,304.18,59.981,1485324903,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,623357.6,623357.6,22234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324925,1536499.00
01/25/2017 01:15,2,0.000,ALERT,212.38,302.68,59.986,1485324903,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,611275.4,611275.4,22360,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324927,1536500.00
01/25/2017 01:15,2,0.000,ALERT,212.83,302.37,59.970,1485324903,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,612324.3,612324.3,22371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324929,1536501.00
01/25/2017 01:15,2,0.000,ALERT,212.83,302.07,59.986,1485324903,"201051344000417","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,595895.6,595895.6,22488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324930,1536502.00
01/25/2017 01:15,2,0.000,ALERT,211.93,300.87,59.975,1485324903,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,865889.9,865889.9,21901,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324932,1536503.00
01/25/2017 01:15,2,0.000,ALERT,212.83,300.57,59.991,1485324903,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,923259.3,923259.3,22010,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324934,1536504.00
01/25/2017 01:15,2,0.000,ALERT,212.83,304.18,59.981,1485324903,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,606403.7,606403.7,22327,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324936,1536505.00
01/25/2017 01:15,2,0.000,ALERT,211.93,301.17,59.991,1485324903,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,914196.8,914196.8,22077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324938,1536506.00
01/25/2017 01:15,2,0.000,ALERT,212.83,303.28,59.991,1485324903,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,568408.7,568408.7,22363,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324939,1536507.00
01/25/2017 01:15,2,0.000,ALERT,212.38,301.77,59.986,1485324903,"201051344001025","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,612529.7,612529.7,22388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324941,1536508.00
01/25/2017 01:15,2,0.000,ALERT,212.61,303.58,59.996,1485324903,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,616460.4,616460.4,22101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324943,1536509.00
01/25/2017 01:15,2,0.000,ALERT,213.51,303.88,59.986,1485324903,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,615110.1,615110.1,22033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324945,1536510.00
01/25/2017 01:15,2,0.000,ALERT,212.83,302.37,59.981,1485324903,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,611598.2,611598.2,22290,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324947,1536511.00
01/25/2017 01:15,2,0.000,ALERT,212.61,301.77,59.986,1485324903,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,608563.5,608563.5,22303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324948,1536512.00
01/25/2017 01:15,2,0.000,ALERT,213.06,302.98,59.986,1485324903,"201051344001145","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,614553.0,614553.0,22165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324950,1536513.00
01/25/2017 01:15,2,0.000,ALERT,212.61,301.47,59.986,1485324903,"201051344000651","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,607154.1,607154.1,22335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324952,1536514.00
01/25/2017 01:15,2,0.000,ALERT,211.48,299.97,59.981,1485324903,"274151322000088","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,831185.7,831185.7,22017,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324954,1536515.00
01/25/2017 01:15,2,0.000,ALERT,212.83,299.67,59.986,1485324903,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,721257.0,721257.0,22492,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324956,1536516.00
01/25/2017 01:15,2,0.000,ALERT,212.38,302.37,59.986,1485324903,"201051344001135","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,602763.8,602763.8,22382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324957,1536517.00
01/25/2017 01:15,2,0.000,ALERT,212.38,304.18,59.981,1485324903,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,618865.6,618865.6,22273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324959,1536518.00
01/25/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1485324903,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,611115.6,611115.6,22384,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324961,1536519.00
01/25/2017 01:15,2,0.000,ALERT,211.70,300.87,60.007,1485324903,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,847403.0,847403.0,22098,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324963,1536520.00
01/25/2017 01:15,2,0.000,ALERT,213.06,303.28,59.981,1485324903,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,605259.0,605259.0,22366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324965,1536521.00
01/25/2017 01:15,2,0.000,ALERT,212.61,302.37,59.986,1485324903,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,608113.0,608113.0,22304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324966,1536522.00
01/25/2017 01:15,2,0.000,ALERT,212.83,303.58,59.970,1485324903,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,624213.1,624213.1,21954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324968,1536523.00
01/25/2017 01:15,2,0.000,ALERT,213.06,303.28,59.975,1485324903,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,613857.4,613857.4,21938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324970,1536524.00
01/25/2017 01:15,2,0.000,ALERT,212.83,304.18,59.981,1485324903,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,624558.3,624558.3,21964,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324972,1536525.00
01/25/2017 01:15,2,0.000,ALERT,212.83,303.88,59.986,1485324903,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,617380.5,617380.5,22091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324974,1536526.00
01/25/2017 01:15,2,0.000,ALERT,213.06,303.58,59.965,1485324903,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,605904.5,605904.5,22282,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324976,1536527.00
01/25/2017 01:15,2,0.000,ALERT,213.51,304.18,59.959,1485324903,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,616511.9,616511.9,21988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485324977,1536528.00
01/25/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1485324903,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,819426.7,819426.7,22302,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485324979,1536529.00
01/25/2017 01:30,2,0.000,ALERT,212.38,302.07,59.970,1485325803,"201051344000645","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,615820.2,615820.2,21963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325805,1536530.00
01/25/2017 01:30,2,0.000,ALERT,211.03,298.77,59.965,1485325803,"274151322000085","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,846028.9,846028.9,22108,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325807,1536531.00
01/25/2017 01:30,2,0.000,ALERT,212.38,301.47,60.012,1485325803,"201051344000633","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,605067.9,605067.9,22343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325809,1536532.00
01/25/2017 01:30,2,0.000,ALERT,211.70,301.77,59.981,1485325803,"201051344000469","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,607902.1,607902.1,22315,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325810,1536533.00
01/25/2017 01:30,2,0.000,ALERT,211.25,300.57,59.965,1485325803,"201051344000646","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,603787.6,603787.6,22301,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325812,1536534.00
01/25/2017 01:30,2,0.000,ALERT,211.03,299.37,59.981,1485325803,"274151322000052","219011344069620",0.00,3.70,0,296.66,303.58,0.0,0.0,0.000,874313.1,874313.1,21865,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325814,1536535.00
01/25/2017 01:30,2,0.000,ALERT,211.93,300.87,59.986,1485325803,"201051344000585","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,614376.9,614376.9,22361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325816,1536536.00
01/25/2017 01:30,2,0.000,ALERT,211.48,300.87,59.970,1485325803,"201051344001230","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,607106.1,607106.1,22224,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325818,1536537.00
01/25/2017 01:30,2,0.000,ALERT,211.93,301.47,60.007,1485325803,"201051344000582","219011344069620",0.00,2.50,0,299.37,305.98,0.0,0.0,0.000,599069.3,599069.3,22335,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325819,1536538.00
01/25/2017 01:30,2,0.000,ALERT,211.25,300.87,60.023,1485325803,"201051344000955","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,614297.1,614297.1,22293,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325821,1536539.00
01/25/2017 01:30,2,0.000,ALERT,211.03,298.47,59.965,1485325803,"274151322000094","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,720168.3,720168.3,22598,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325823,1536540.00
01/25/2017 01:30,2,0.000,ALERT,211.70,302.07,59.970,1485325803,"201051344000579","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,623357.6,623357.6,22236,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325825,1536541.00
01/25/2017 01:30,2,0.000,ALERT,211.48,301.17,59.996,1485325803,"201051344000890","219011344069620",0.00,3.30,0,299.37,306.28,0.0,0.0,0.000,611275.4,611275.4,22362,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325826,1536542.00
01/25/2017 01:30,2,0.000,ALERT,211.48,300.57,59.970,1485325803,"201051344000438","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,612324.3,612324.3,22373,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325828,1536543.00
01/25/2017 01:30,2,0.000,ALERT,211.70,300.27,59.970,1485325803,"201051344000417","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,595895.6,595895.6,22490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325830,1536544.00
01/25/2017 01:30,2,0.000,ALERT,211.25,298.77,59.959,1485325803,"274151322000083","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,865889.9,865889.9,21903,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325832,1536545.00
01/25/2017 01:30,2,0.000,ALERT,211.70,299.67,59.981,1485325803,"274151322000076","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,923259.3,923259.3,22012,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325834,1536546.00
01/25/2017 01:30,2,0.000,ALERT,211.70,302.68,59.975,1485325803,"201051344000868","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,606403.7,606403.7,22329,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325836,1536547.00
01/25/2017 01:30,2,0.000,ALERT,211.03,299.97,60.012,1485325803,"274151322000095","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,914196.8,914196.8,22079,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325838,1536548.00
01/25/2017 01:30,2,0.000,ALERT,211.70,301.77,59.981,1485325803,"201051344000988","219011344069620",0.00,3.30,0,297.57,305.38,0.0,0.0,0.000,568408.7,568408.7,22365,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325840,1536549.00
01/25/2017 01:30,2,0.000,ALERT,211.25,299.67,59.981,1485325803,"201051344001025","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,612529.7,612529.7,22390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325842,1536550.00
01/25/2017 01:30,2,0.000,ALERT,211.70,301.77,59.981,1485325803,"201051344000458","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,616460.4,616460.4,22103,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325843,1536551.00
01/25/2017 01:30,2,0.000,ALERT,212.38,301.77,60.012,1485325803,"201051344000853","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,615110.1,615110.1,22035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325845,1536552.00
01/25/2017 01:30,2,0.000,ALERT,211.70,300.57,59.986,1485325803,"201051344000685","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,611598.2,611598.2,22292,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325847,1536553.00
01/25/2017 01:30,2,0.000,ALERT,211.70,300.27,59.986,1485325803,"201051344000917","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,608563.5,608563.5,22305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325849,1536554.00
01/25/2017 01:30,2,0.000,ALERT,211.70,300.57,59.981,1485325803,"201051344001145","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,614553.0,614553.0,22167,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325850,1536555.00
01/25/2017 01:30,2,0.000,ALERT,211.70,299.97,59.981,1485325803,"201051344000651","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,607154.1,607154.1,22337,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325852,1536556.00
01/25/2017 01:30,2,0.000,ALERT,210.57,298.47,59.986,1485325803,"274151322000088","219011344069620",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,831185.7,831185.7,22019,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325854,1536557.00
01/25/2017 01:30,2,0.000,ALERT,211.70,297.87,59.986,1485325803,"274151322000068","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,721257.0,721257.0,22494,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325856,1536558.00
01/25/2017 01:30,2,0.000,ALERT,211.25,300.27,59.991,1485325803,"201051344001135","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,602763.8,602763.8,22384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325858,1536559.00
01/25/2017 01:30,2,0.000,ALERT,211.48,302.37,59.959,1485325803,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,618865.6,618865.6,22275,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325859,1536560.00
01/25/2017 01:30,2,0.000,ALERT,211.70,300.27,60.007,1485325803,"201051344001203","219011344069620",0.00,3.00,0,299.07,306.88,0.0,0.0,0.000,611115.6,611115.6,22386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325861,1536561.00
01/25/2017 01:30,2,0.000,ALERT,210.80,299.07,59.986,1485325803,"274151322000054","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,847403.0,847403.0,22100,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325863,1536562.00
01/25/2017 01:30,2,0.000,ALERT,211.93,301.17,59.996,1485325803,"201051344000867","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,605259.0,605259.0,22368,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325865,1536563.00
01/25/2017 01:30,2,0.000,ALERT,211.70,300.57,60.018,1485325803,"201051344001093","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,608113.0,608113.0,22306,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325867,1536564.00
01/25/2017 01:30,2,0.000,ALERT,211.48,301.47,59.981,1485325803,"201051344000900","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,624213.1,624213.1,21956,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325868,1536565.00
01/25/2017 01:30,2,0.000,ALERT,211.93,300.87,59.986,1485325803,"201051344000648","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,613857.4,613857.4,21940,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325870,1536566.00
01/25/2017 01:30,2,0.000,ALERT,211.93,302.37,59.991,1485325803,"201051344000569","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,624558.3,624558.3,21966,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485325872,1536567.00
