ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 01:30,2,0.000,ALERT,211.70,301.77,59.981,1485325803,"201051344000983","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,617380.5,617380.5,22093,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325874,1536568.00
01/25/2017 01:30,2,0.000,ALERT,211.70,301.47,59.975,1485325803,"201051344001158","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,605904.5,605904.5,22284,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325876,1536569.00
01/25/2017 01:30,2,0.000,ALERT,212.16,302.07,59.986,1485325803,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,616511.9,616511.9,21990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325877,1536570.00
01/25/2017 01:30,2,0.000,ALERT,211.03,297.57,59.986,1485325803,"274151322000087","219011344069620",0.00,4.50,0,295.76,302.68,0.0,0.0,0.000,819426.7,819426.7,22304,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485325879,1536571.00
01/25/2017 01:45,2,0.000,ALERT,212.38,301.77,59.981,1485326704,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,615820.2,615820.2,21965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326706,1536572.00
01/25/2017 01:45,2,0.000,ALERT,211.48,299.07,59.991,1485326704,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,846028.9,846028.9,22110,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326707,1536573.00
01/25/2017 01:45,2,0.000,ALERT,212.61,301.77,59.981,1485326704,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,605067.9,605067.9,22345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326709,1536574.00
01/25/2017 01:45,2,0.000,ALERT,212.16,302.07,59.981,1485326704,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,607902.1,607902.1,22317,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326711,1536575.00
01/25/2017 01:45,2,0.000,ALERT,211.70,301.17,59.975,1485326704,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,603787.6,603787.6,22303,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326713,1536576.00
01/25/2017 01:45,2,0.000,ALERT,211.25,299.67,59.981,1485326704,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,874313.1,874313.1,21867,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326715,1536577.00
01/25/2017 01:45,2,0.000,ALERT,211.93,301.47,59.975,1485326704,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,614376.9,614376.9,22363,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326716,1536578.00
01/25/2017 01:45,2,0.000,ALERT,211.93,301.47,59.959,1485326704,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,607106.1,607106.1,22226,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326718,1536579.00
01/25/2017 01:45,2,0.000,ALERT,212.61,302.07,59.944,1485326704,"201051344000582","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,599069.3,599069.3,22337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326720,1536580.00
01/25/2017 01:45,2,0.000,ALERT,211.48,301.17,59.981,1485326704,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,614297.1,614297.1,22295,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326722,1536581.00
01/25/2017 01:45,2,0.000,ALERT,211.25,298.17,59.975,1485326704,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,720168.3,720168.3,22600,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326723,1536582.00
01/25/2017 01:45,2,0.000,ALERT,212.16,302.37,59.981,1485326704,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,623357.6,623357.6,22238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326725,1536583.00
01/25/2017 01:45,2,0.000,ALERT,211.93,302.07,59.981,1485326704,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,611275.4,611275.4,22364,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326727,1536584.00
01/25/2017 01:45,2,0.000,ALERT,212.16,301.47,59.981,1485326704,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,612324.3,612324.3,22375,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326729,1536585.00
01/25/2017 01:45,2,0.000,ALERT,212.16,300.87,59.991,1485326704,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,595895.6,595895.6,22492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326731,1536586.00
01/25/2017 01:45,2,0.000,ALERT,211.25,299.37,59.954,1485326704,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,865889.9,865889.9,21905,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326732,1536587.00
01/25/2017 01:45,2,0.000,ALERT,211.93,298.77,59.996,1485326704,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,923259.3,923259.3,22014,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326734,1536588.00
01/25/2017 01:45,2,0.000,ALERT,212.16,302.98,59.986,1485326704,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,606403.7,606403.7,22331,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326736,1536589.00
01/25/2017 01:45,2,0.000,ALERT,211.25,299.97,59.986,1485326704,"274151322000095","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,914196.8,914196.8,22081,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326738,1536590.00
01/25/2017 01:45,2,0.000,ALERT,211.93,302.07,59.991,1485326704,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,568408.7,568408.7,22367,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326740,1536591.00
01/25/2017 01:45,2,0.000,ALERT,211.70,300.87,59.975,1485326704,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,612529.7,612529.7,22392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326742,1536592.00
01/25/2017 01:45,2,0.000,ALERT,211.93,302.07,59.991,1485326704,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,616460.4,616460.4,22105,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326744,1536593.00
01/25/2017 01:45,2,0.000,ALERT,212.61,302.07,59.986,1485326704,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,615110.1,615110.1,22037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326745,1536594.00
01/25/2017 01:45,2,0.000,ALERT,212.38,301.47,59.986,1485326704,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,611598.2,611598.2,22294,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326747,1536595.00
01/25/2017 01:45,2,0.000,ALERT,212.16,301.17,59.981,1485326704,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,608563.5,608563.5,22307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326749,1536596.00
01/25/2017 01:45,2,0.000,ALERT,212.38,301.77,59.991,1485326704,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,614553.0,614553.0,22169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326751,1536597.00
01/25/2017 01:45,2,0.000,ALERT,211.93,300.57,60.007,1485326704,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,607154.1,607154.1,22339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326752,1536598.00
01/25/2017 01:45,2,0.000,ALERT,211.03,298.77,59.981,1485326704,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,831185.7,831185.7,22021,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326754,1536599.00
01/25/2017 01:45,2,0.000,ALERT,211.93,298.47,59.970,1485326704,"274151322000068","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,721257.0,721257.0,22496,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326756,1536600.00
01/25/2017 01:45,2,0.000,ALERT,211.70,301.17,59.981,1485326704,"201051344001135","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,602763.8,602763.8,22386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326758,1536601.00
01/25/2017 01:45,2,0.000,ALERT,211.70,302.68,59.981,1485326704,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,618865.6,618865.6,22277,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326760,1536602.00
01/25/2017 01:45,2,0.000,ALERT,212.16,301.17,59.970,1485326704,"201051344001203","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,611115.6,611115.6,22388,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326762,1536603.00
01/25/2017 01:45,2,0.000,ALERT,211.03,299.67,59.981,1485326704,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,847403.0,847403.0,22102,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326763,1536604.00
01/25/2017 01:45,2,0.000,ALERT,212.38,301.47,59.986,1485326704,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,605259.0,605259.0,22370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326765,1536605.00
01/25/2017 01:45,2,0.000,ALERT,211.93,301.17,59.933,1485326704,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,608113.0,608113.0,22308,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326767,1536606.00
01/25/2017 01:45,2,0.000,ALERT,211.93,302.07,59.975,1485326704,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,624213.1,624213.1,21958,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326769,1536607.00
01/25/2017 01:45,2,0.000,ALERT,212.16,301.47,59.970,1485326704,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,613857.4,613857.4,21942,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326771,1536608.00
01/25/2017 01:45,2,0.000,ALERT,212.16,302.37,60.007,1485326704,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,624558.3,624558.3,21968,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485326772,1536609.00
01/25/2017 01:45,2,0.000,ALERT,211.93,302.07,59.975,1485326704,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,617380.5,617380.5,22095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326774,1536610.00
01/25/2017 01:45,2,0.000,ALERT,212.16,302.07,59.975,1485326704,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,605904.5,605904.5,22286,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326776,1536611.00
01/25/2017 01:45,2,0.000,ALERT,212.61,302.37,59.965,1485326704,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,616511.9,616511.9,21992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326778,1536612.00
01/25/2017 01:45,2,0.000,ALERT,211.48,298.17,59.970,1485326704,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,819426.7,819426.7,22306,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485326780,1536613.00
01/25/2017 02:00,2,0.000,ALERT,212.38,302.07,59.981,1485327604,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,615820.2,615820.2,21967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327606,1536614.00
01/25/2017 02:00,2,0.000,ALERT,211.25,298.47,59.975,1485327604,"274151322000085","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,846028.9,846028.9,22112,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327607,1536615.00
01/25/2017 02:00,2,0.000,ALERT,212.61,301.77,60.007,1485327604,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,605067.9,605067.9,22347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327609,1536616.00
01/25/2017 02:00,2,0.000,ALERT,212.16,302.07,59.970,1485327604,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,607902.1,607902.1,22319,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327611,1536617.00
01/25/2017 02:00,2,0.000,ALERT,211.48,301.17,60.002,1485327604,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,603787.6,603787.6,22305,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327613,1536618.00
01/25/2017 02:00,2,0.000,ALERT,211.03,299.67,59.965,1485327604,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,874313.1,874313.1,21869,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327615,1536619.00
01/25/2017 02:00,2,0.000,ALERT,211.93,301.47,59.975,1485327604,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,614376.9,614376.9,22365,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327616,1536620.00
01/25/2017 02:00,2,0.000,ALERT,211.70,301.77,59.970,1485327604,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,607106.1,607106.1,22228,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327618,1536621.00
01/25/2017 02:00,2,0.000,ALERT,212.38,302.37,59.981,1485327604,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,599069.3,599069.3,22339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327620,1536622.00
01/25/2017 02:00,2,0.000,ALERT,211.48,301.47,59.933,1485327604,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,614297.1,614297.1,22297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327622,1536623.00
01/25/2017 02:00,2,0.000,ALERT,211.03,298.77,59.954,1485327604,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,720168.3,720168.3,22602,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327623,1536624.00
01/25/2017 02:00,2,0.000,ALERT,212.16,302.68,59.944,1485327604,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,623357.6,623357.6,22240,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327625,1536625.00
01/25/2017 02:00,2,0.000,ALERT,211.70,301.77,59.965,1485327604,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,611275.4,611275.4,22366,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327627,1536626.00
01/25/2017 02:00,2,0.000,ALERT,211.93,301.47,59.959,1485327604,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,612324.3,612324.3,22377,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327629,1536627.00
01/25/2017 02:00,2,0.000,ALERT,212.16,300.87,59.944,1485327604,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,595895.6,595895.6,22494,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327631,1536628.00
01/25/2017 02:00,2,0.000,ALERT,211.48,299.37,59.959,1485327604,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,865889.9,865889.9,21907,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327632,1536629.00
01/25/2017 02:00,2,0.000,ALERT,211.70,299.37,59.954,1485327604,"274151322000076","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,923259.3,923259.3,22016,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327634,1536630.00
01/25/2017 02:00,2,0.000,ALERT,211.93,302.98,59.944,1485327604,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,606403.7,606403.7,22333,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327636,1536631.00
01/25/2017 02:00,2,0.000,ALERT,211.25,300.57,59.959,1485327604,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,914196.8,914196.8,22083,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327638,1536632.00
01/25/2017 02:00,2,0.000,ALERT,211.93,302.07,59.975,1485327604,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,568408.7,568408.7,22369,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327640,1536633.00
01/25/2017 02:00,2,0.000,ALERT,211.70,300.87,60.002,1485327604,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,612529.7,612529.7,22394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327642,1536634.00
01/25/2017 02:00,2,0.000,ALERT,211.93,302.07,59.970,1485327604,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,616460.4,616460.4,22107,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327644,1536635.00
01/25/2017 02:00,2,0.000,ALERT,212.61,302.07,59.970,1485327604,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,615110.1,615110.1,22039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327646,1536636.00
01/25/2017 02:00,2,0.000,ALERT,212.16,301.47,59.954,1485327604,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,611598.2,611598.2,22296,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327647,1536637.00
01/25/2017 02:00,2,0.000,ALERT,212.16,301.17,59.965,1485327604,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,608563.5,608563.5,22309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327649,1536638.00
01/25/2017 02:00,2,0.000,ALERT,212.16,301.77,59.975,1485327604,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,614553.0,614553.0,22171,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327651,1536639.00
01/25/2017 02:00,2,0.000,ALERT,211.93,300.87,59.975,1485327604,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,607154.1,607154.1,22341,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327653,1536640.00
01/25/2017 02:00,2,0.000,ALERT,211.03,298.77,59.970,1485327604,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,831185.7,831185.7,22023,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327655,1536641.00
01/25/2017 02:00,2,0.000,ALERT,211.93,298.77,59.970,1485327604,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,721257.0,721257.0,22498,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327657,1536642.00
01/25/2017 02:00,2,0.000,ALERT,211.48,301.47,59.965,1485327604,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,602763.8,602763.8,22388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327658,1536643.00
01/25/2017 02:00,2,0.000,ALERT,211.70,302.98,59.996,1485327604,"201051344000594","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,618865.6,618865.6,22279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327660,1536644.00
01/25/2017 02:00,2,0.000,ALERT,211.93,301.47,59.959,1485327604,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,611115.6,611115.6,22390,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327662,1536645.00
01/25/2017 02:00,2,0.000,ALERT,211.03,298.77,59.986,1485327604,"274151322000054","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,847403.0,847403.0,22104,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327664,1536646.00
01/25/2017 02:00,2,0.000,ALERT,212.38,301.77,59.954,1485327604,"201051344000867","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,605259.0,605259.0,22372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327665,1536647.00
01/25/2017 02:00,2,0.000,ALERT,212.16,301.77,59.981,1485327604,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,608113.0,608113.0,22310,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327667,1536648.00
01/25/2017 02:00,2,0.000,ALERT,212.16,302.37,59.959,1485327604,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,624213.1,624213.1,21960,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327669,1536649.00
01/25/2017 02:00,2,0.000,ALERT,212.38,301.77,59.959,1485327604,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,613857.4,613857.4,21944,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327671,1536650.00
01/25/2017 02:00,2,0.000,ALERT,212.16,302.68,59.949,1485327604,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,624558.3,624558.3,21970,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327673,1536651.00
01/25/2017 02:00,2,0.000,ALERT,212.16,302.07,59.959,1485327604,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,617380.5,617380.5,22097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327675,1536652.00
01/25/2017 02:00,2,0.000,ALERT,212.16,302.07,59.954,1485327604,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,605904.5,605904.5,22288,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327676,1536653.00
01/25/2017 02:00,2,0.000,ALERT,212.61,302.37,59.912,1485327604,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,616511.9,616511.9,21994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485327678,1536654.00
01/25/2017 02:00,2,0.000,ALERT,211.25,297.87,59.954,1485327604,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,819426.7,819426.7,22308,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485327680,1536655.00
01/25/2017 02:15,2,0.000,ALERT,212.83,302.37,59.991,1485328503,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,615820.2,615820.2,21969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328505,1536656.00
01/25/2017 02:15,2,0.000,ALERT,211.48,298.77,59.949,1485328503,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,846028.9,846028.9,22114,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328507,1536657.00
01/25/2017 02:15,2,0.000,ALERT,212.83,301.77,60.028,1485328503,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,605067.9,605067.9,22349,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328509,1536658.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.07,60.012,1485328503,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,607902.1,607902.1,22321,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328511,1536659.00
01/25/2017 02:15,2,0.000,ALERT,211.93,301.77,59.991,1485328503,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,603787.6,603787.6,22307,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328513,1536660.00
01/25/2017 02:15,2,0.000,ALERT,211.03,298.17,60.007,1485328503,"274151322000052","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,874313.1,874313.1,21871,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328514,1536661.00
01/25/2017 02:15,2,0.000,ALERT,212.16,301.77,59.986,1485328503,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614376.9,614376.9,22367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328516,1536662.00
01/25/2017 02:15,2,0.000,ALERT,212.16,301.77,59.991,1485328503,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,607106.1,607106.1,22230,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328518,1536663.00
01/25/2017 02:15,2,0.000,ALERT,212.61,302.68,59.954,1485328503,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,599069.3,599069.3,22341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328520,1536664.00
01/25/2017 02:15,2,0.000,ALERT,211.70,301.77,59.991,1485328503,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,614297.1,614297.1,22299,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328521,1536665.00
01/25/2017 02:15,2,0.000,ALERT,211.25,298.47,59.986,1485328503,"274151322000094","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,720168.3,720168.3,22604,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328523,1536666.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.98,59.991,1485328503,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,623357.6,623357.6,22242,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328525,1536667.00
01/25/2017 02:15,2,0.000,ALERT,211.93,302.07,60.023,1485328503,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,611275.4,611275.4,22368,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328527,1536668.00
01/25/2017 02:15,2,0.000,ALERT,212.16,301.47,59.996,1485328503,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,612324.3,612324.3,22379,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328529,1536669.00
01/25/2017 02:15,2,0.000,ALERT,212.16,301.17,59.996,1485328503,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,595895.6,595895.6,22496,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328530,1536670.00
01/25/2017 02:15,2,0.000,ALERT,211.25,298.77,60.007,1485328503,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,865889.9,865889.9,21909,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328532,1536671.00
01/25/2017 02:15,2,0.000,ALERT,212.16,299.07,60.023,1485328503,"274151322000076","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,923259.3,923259.3,22018,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328534,1536672.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.98,59.991,1485328503,"201051344000868","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,606403.7,606403.7,22335,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328536,1536673.00
01/25/2017 02:15,2,0.000,ALERT,211.25,299.67,59.991,1485328503,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,914196.8,914196.8,22085,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328538,1536674.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.07,59.991,1485328503,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,568408.7,568408.7,22371,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328539,1536675.00
01/25/2017 02:15,2,0.000,ALERT,211.93,300.87,59.996,1485328503,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,612529.7,612529.7,22396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328541,1536676.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.37,59.986,1485328503,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,616460.4,616460.4,22109,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328543,1536677.00
01/25/2017 02:15,2,0.000,ALERT,212.83,302.07,59.981,1485328503,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,615110.1,615110.1,22041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328545,1536678.00
01/25/2017 02:15,2,0.000,ALERT,212.61,301.77,59.991,1485328503,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,611598.2,611598.2,22298,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328547,1536679.00
01/25/2017 02:15,2,0.000,ALERT,212.38,301.17,59.986,1485328503,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,608563.5,608563.5,22311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328549,1536680.00
01/25/2017 02:15,2,0.000,ALERT,212.38,301.77,59.981,1485328503,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614553.0,614553.0,22173,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328550,1536681.00
01/25/2017 02:15,2,0.000,ALERT,212.16,300.87,59.986,1485328503,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607154.1,607154.1,22343,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328552,1536682.00
01/25/2017 02:15,2,0.000,ALERT,211.03,298.47,59.970,1485328503,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,831185.7,831185.7,22025,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328554,1536683.00
01/25/2017 02:15,2,0.000,ALERT,211.93,297.87,59.970,1485328503,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,721257.0,721257.0,22500,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328556,1536684.00
01/25/2017 02:15,2,0.000,ALERT,211.70,301.17,60.007,1485328503,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,602763.8,602763.8,22390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328557,1536685.00
01/25/2017 02:15,2,0.000,ALERT,211.93,302.68,59.975,1485328503,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,618865.6,618865.6,22281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328559,1536686.00
01/25/2017 02:15,2,0.000,ALERT,211.93,301.17,59.975,1485328503,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,611115.6,611115.6,22392,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328561,1536687.00
01/25/2017 02:15,2,0.000,ALERT,211.03,298.77,59.975,1485328503,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,847403.0,847403.0,22106,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328563,1536688.00
01/25/2017 02:15,2,0.000,ALERT,212.38,301.77,60.007,1485328503,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,605259.0,605259.0,22374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328565,1536689.00
01/25/2017 02:15,2,0.000,ALERT,211.93,301.47,59.965,1485328503,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,608113.0,608113.0,22312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328567,1536690.00
01/25/2017 02:15,2,0.000,ALERT,211.93,302.07,59.970,1485328503,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,624213.1,624213.1,21962,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328568,1536691.00
01/25/2017 02:15,2,0.000,ALERT,212.38,301.77,59.970,1485328503,"201051344000648","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,613857.4,613857.4,21946,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328570,1536692.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.68,60.002,1485328503,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,624558.3,624558.3,21972,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328572,1536693.00
01/25/2017 02:15,2,0.000,ALERT,212.16,302.07,59.981,1485328503,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,617380.5,617380.5,22099,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328574,1536694.00
01/25/2017 02:15,2,0.000,ALERT,212.16,301.77,59.970,1485328503,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,605904.5,605904.5,22290,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328576,1536695.00
01/25/2017 02:15,2,0.000,ALERT,212.61,302.37,59.991,1485328503,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,616511.9,616511.9,21996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485328578,1536696.00
01/25/2017 02:15,2,0.000,ALERT,211.48,297.87,59.970,1485328503,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,819426.7,819426.7,22310,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485328580,1536697.00
01/25/2017 02:30,2,0.000,ALERT,212.83,302.37,59.965,1485329403,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,615820.2,615820.2,21971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329405,1536698.00
01/25/2017 02:30,2,0.000,ALERT,211.70,299.07,59.965,1485329403,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,846028.9,846028.9,22116,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329407,1536699.00
01/25/2017 02:30,2,0.000,ALERT,212.83,302.07,60.002,1485329403,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,605067.9,605067.9,22351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329409,1536700.00
01/25/2017 02:30,2,0.000,ALERT,212.16,302.07,59.981,1485329403,"201051344000469","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,607902.1,607902.1,22323,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329411,1536701.00
01/25/2017 02:30,2,0.000,ALERT,211.48,300.87,59.981,1485329403,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,603787.6,603787.6,22309,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329412,1536702.00
01/25/2017 02:30,2,0.000,ALERT,211.03,298.77,59.975,1485329403,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,874313.1,874313.1,21873,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329414,1536703.00
01/25/2017 02:30,2,0.000,ALERT,212.16,301.47,59.970,1485329403,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614376.9,614376.9,22369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329416,1536704.00
01/25/2017 02:30,2,0.000,ALERT,211.93,301.47,59.970,1485329403,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,607106.1,607106.1,22232,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329418,1536705.00
01/25/2017 02:30,2,0.000,ALERT,212.61,302.37,59.975,1485329403,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,599069.3,599069.3,22343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329419,1536706.00
01/25/2017 02:30,2,0.000,ALERT,211.48,301.17,59.965,1485329403,"201051344000955","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,614297.1,614297.1,22301,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329421,1536707.00
01/25/2017 02:30,2,0.000,ALERT,211.48,298.47,59.965,1485329403,"274151322000094","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,720168.3,720168.3,22606,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329423,1536708.00
01/25/2017 02:30,2,0.000,ALERT,212.16,302.37,59.986,1485329403,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,623357.6,623357.6,22244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329425,1536709.00
01/25/2017 02:30,2,0.000,ALERT,211.93,301.77,59.933,1485329403,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,611275.4,611275.4,22370,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329427,1536710.00
01/25/2017 02:30,2,0.000,ALERT,211.70,300.57,59.975,1485329403,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,612324.3,612324.3,22381,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329428,1536711.00
01/25/2017 02:30,2,0.000,ALERT,212.16,300.87,59.975,1485329403,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,595895.6,595895.6,22498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329430,1536712.00
