ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 02:30,2,0.000,ALERT,211.48,299.97,59.965,1485329403,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,865889.9,865889.9,21911,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329432,1536713.00
01/25/2017 02:30,2,0.000,ALERT,211.93,299.97,59.970,1485329403,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,923259.3,923259.3,22020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329434,1536714.00
01/25/2017 02:30,2,0.000,ALERT,212.16,302.98,59.975,1485329403,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,606403.7,606403.7,22337,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329436,1536715.00
01/25/2017 02:30,2,0.000,ALERT,211.48,300.57,59.975,1485329403,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,914196.8,914196.8,22087,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329438,1536716.00
01/25/2017 02:30,2,0.000,ALERT,212.16,302.07,60.023,1485329403,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,568408.7,568408.7,22373,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329440,1536717.00
01/25/2017 02:30,2,0.000,ALERT,211.70,299.97,59.928,1485329403,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,612529.7,612529.7,22398,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329441,1536718.00
01/25/2017 02:30,2,0.000,ALERT,211.93,302.37,59.981,1485329403,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,616460.4,616460.4,22111,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329443,1536719.00
01/25/2017 02:30,2,0.000,ALERT,212.61,302.37,59.986,1485329403,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,615110.1,615110.1,22043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329445,1536720.00
01/25/2017 02:30,2,0.000,ALERT,212.16,301.17,59.970,1485329403,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,611598.2,611598.2,22300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329447,1536721.00
01/25/2017 02:30,2,0.000,ALERT,212.16,300.87,59.981,1485329403,"201051344000917","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,608563.5,608563.5,22313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329449,1536722.00
01/25/2017 02:30,2,0.000,ALERT,212.16,301.17,59.981,1485329403,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614553.0,614553.0,22175,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329450,1536723.00
01/25/2017 02:30,2,0.000,ALERT,212.16,300.57,59.933,1485329403,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607154.1,607154.1,22345,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329452,1536724.00
01/25/2017 02:30,2,0.000,ALERT,211.03,299.37,60.028,1485329403,"274151322000088","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,831185.7,831185.7,22027,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329454,1536725.00
01/25/2017 02:30,2,0.000,ALERT,211.93,298.17,59.975,1485329403,"274151322000068","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,721257.0,721257.0,22502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329456,1536726.00
01/25/2017 02:30,2,0.000,ALERT,211.48,301.17,59.970,1485329403,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,602763.8,602763.8,22392,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329458,1536727.00
01/25/2017 02:30,2,0.000,ALERT,211.93,302.98,59.986,1485329403,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,618865.6,618865.6,22283,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329459,1536728.00
01/25/2017 02:30,2,0.000,ALERT,212.16,301.47,59.970,1485329403,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,611115.6,611115.6,22394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329461,1536729.00
01/25/2017 02:30,2,0.000,ALERT,211.25,299.67,59.970,1485329403,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,847403.0,847403.0,22108,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329463,1536730.00
01/25/2017 02:30,2,0.000,ALERT,212.38,301.47,59.975,1485329403,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,605259.0,605259.0,22376,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329465,1536731.00
01/25/2017 02:30,2,0.000,ALERT,211.93,301.17,59.965,1485329403,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,608113.0,608113.0,22314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329466,1536732.00
01/25/2017 02:30,2,0.000,ALERT,211.93,301.77,59.965,1485329403,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,624213.1,624213.1,21964,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329468,1536733.00
01/25/2017 02:30,2,0.000,ALERT,212.16,301.47,59.970,1485329403,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,613857.4,613857.4,21948,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329470,1536734.00
01/25/2017 02:30,2,0.000,ALERT,212.16,302.68,59.959,1485329403,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,624558.3,624558.3,21974,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329472,1536735.00
01/25/2017 02:30,2,0.000,ALERT,212.16,302.37,59.970,1485329403,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,617380.5,617380.5,22101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329474,1536736.00
01/25/2017 02:30,2,0.000,ALERT,212.38,302.07,59.965,1485329403,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,605904.5,605904.5,22292,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329476,1536737.00
01/25/2017 02:30,2,0.000,ALERT,212.61,302.37,59.970,1485329403,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,616511.9,616511.9,21998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485329477,1536738.00
01/25/2017 02:30,2,0.000,ALERT,211.25,298.77,60.002,1485329403,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,819426.7,819426.7,22312,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485329479,1536739.00
01/25/2017 02:45,2,0.000,ALERT,212.61,301.77,59.949,1485330304,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,615820.2,615820.2,21973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330306,1536740.00
01/25/2017 02:45,2,0.000,ALERT,211.48,298.17,59.975,1485330304,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,846028.9,846028.9,22118,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330307,1536741.00
01/25/2017 02:45,2,0.000,ALERT,212.83,301.77,59.970,1485330304,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,605067.9,605067.9,22353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330309,1536742.00
01/25/2017 02:45,2,0.000,ALERT,212.16,302.07,59.938,1485330304,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,607902.1,607902.1,22325,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330311,1536743.00
01/25/2017 02:45,2,0.000,ALERT,211.93,301.17,59.981,1485330304,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,603787.6,603787.6,22311,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330313,1536744.00
01/25/2017 02:45,2,0.000,ALERT,211.03,298.77,59.981,1485330304,"274151322000052","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,874313.1,874313.1,21875,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330315,1536745.00
01/25/2017 02:45,2,0.000,ALERT,212.38,301.47,59.949,1485330304,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,614376.9,614376.9,22371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330316,1536746.00
01/25/2017 02:45,2,0.000,ALERT,212.16,301.77,59.949,1485330304,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,607106.1,607106.1,22234,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330318,1536747.00
01/25/2017 02:45,2,0.000,ALERT,212.61,302.07,59.981,1485330304,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,599069.3,599069.3,22345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330320,1536748.00
01/25/2017 02:45,2,0.000,ALERT,211.70,301.17,60.023,1485330304,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614297.1,614297.1,22303,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330322,1536749.00
01/25/2017 02:45,2,0.000,ALERT,211.25,297.87,59.959,1485330304,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,720168.3,720168.3,22608,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330324,1536750.00
01/25/2017 02:45,2,0.000,ALERT,212.16,302.68,60.028,1485330304,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,623357.6,623357.6,22246,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330325,1536751.00
01/25/2017 02:45,2,0.000,ALERT,211.70,301.47,59.986,1485330304,"201051344000890","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,611275.4,611275.4,22372,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330327,1536752.00
01/25/2017 02:45,2,0.000,ALERT,212.16,301.17,59.991,1485330304,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,612324.3,612324.3,22383,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330329,1536753.00
01/25/2017 02:45,2,0.000,ALERT,212.38,300.87,60.002,1485330304,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,595895.6,595895.6,22500,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330331,1536754.00
01/25/2017 02:45,2,0.000,ALERT,211.25,299.07,59.981,1485330304,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,865889.9,865889.9,21913,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330333,1536755.00
01/25/2017 02:45,2,0.000,ALERT,211.93,298.77,59.981,1485330304,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,923259.3,923259.3,22022,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330335,1536756.00
01/25/2017 02:45,2,0.000,ALERT,212.16,302.98,60.002,1485330304,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,606403.7,606403.7,22339,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330337,1536757.00
01/25/2017 02:45,2,0.000,ALERT,211.25,299.37,59.991,1485330304,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,914196.8,914196.8,22089,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330338,1536758.00
01/25/2017 02:45,2,0.000,ALERT,211.93,301.77,59.986,1485330304,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,568408.7,568408.7,22375,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330340,1536759.00
01/25/2017 02:45,2,0.000,ALERT,211.93,300.57,59.944,1485330304,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,612529.7,612529.7,22400,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330342,1536760.00
01/25/2017 02:45,2,0.000,ALERT,212.16,302.37,59.986,1485330304,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,616460.4,616460.4,22113,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330344,1536761.00
01/25/2017 02:45,2,0.000,ALERT,212.83,302.07,59.986,1485330304,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,615110.1,615110.1,22045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330346,1536762.00
01/25/2017 02:45,2,0.000,ALERT,212.38,301.47,59.991,1485330304,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611598.2,611598.2,22302,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330347,1536763.00
01/25/2017 02:45,2,0.000,ALERT,212.38,301.17,59.981,1485330304,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,608563.5,608563.5,22315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330349,1536764.00
01/25/2017 02:45,2,0.000,ALERT,212.61,301.77,59.938,1485330304,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,614553.0,614553.0,22177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330351,1536765.00
01/25/2017 02:45,2,0.000,ALERT,212.16,300.87,59.975,1485330304,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,607154.1,607154.1,22347,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330353,1536766.00
01/25/2017 02:45,2,0.000,ALERT,211.03,298.47,59.996,1485330304,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,831185.7,831185.7,22029,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330355,1536767.00
01/25/2017 02:45,2,0.000,ALERT,212.16,297.87,59.975,1485330304,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,721257.0,721257.0,22504,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330356,1536768.00
01/25/2017 02:45,2,0.000,ALERT,211.70,301.17,59.975,1485330304,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,602763.8,602763.8,22394,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485330358,1536769.00
01/25/2017 02:45,2,0.000,ALERT,211.93,302.98,59.970,1485330304,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,618865.6,618865.6,22285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330360,1536770.00
01/25/2017 02:45,2,0.000,ALERT,212.16,301.17,59.965,1485330304,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,611115.6,611115.6,22396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330362,1536771.00
01/25/2017 02:45,2,0.000,ALERT,211.25,299.07,59.970,1485330304,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,847403.0,847403.0,22110,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330364,1536772.00
01/25/2017 02:45,2,0.000,ALERT,212.83,301.77,59.996,1485330304,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,605259.0,605259.0,22378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330365,1536773.00
01/25/2017 02:45,2,0.000,ALERT,212.16,301.17,59.965,1485330304,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,608113.0,608113.0,22316,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330367,1536774.00
01/25/2017 02:45,2,0.000,ALERT,212.16,302.37,59.965,1485330304,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,624213.1,624213.1,21966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330369,1536775.00
01/25/2017 02:45,2,0.000,ALERT,212.61,301.77,59.965,1485330304,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,613857.4,613857.4,21950,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330371,1536776.00
01/25/2017 02:45,2,0.000,ALERT,212.38,302.98,59.959,1485330304,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,624558.3,624558.3,21976,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330372,1536777.00
01/25/2017 02:45,2,0.000,ALERT,212.38,302.68,59.965,1485330304,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,617380.5,617380.5,22103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330374,1536778.00
01/25/2017 02:45,2,0.000,ALERT,212.38,302.07,59.944,1485330304,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,605904.5,605904.5,22294,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330376,1536779.00
01/25/2017 02:45,2,0.000,ALERT,212.83,302.68,59.954,1485330304,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,616511.9,616511.9,22000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330378,1536780.00
01/25/2017 02:45,2,0.000,ALERT,211.70,297.87,59.954,1485330304,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,819426.7,819426.7,22314,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485330380,1536781.00
01/25/2017 03:00,2,0.000,ALERT,212.61,301.77,59.986,1485331203,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,615820.2,615820.2,21975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331205,1536782.00
01/25/2017 03:00,2,0.000,ALERT,211.48,298.47,59.949,1485331203,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,846028.9,846028.9,22120,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331207,1536783.00
01/25/2017 03:00,2,0.000,ALERT,212.61,301.77,59.981,1485331203,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,605067.9,605067.9,22355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331209,1536784.00
01/25/2017 03:00,2,0.000,ALERT,212.16,301.77,59.986,1485331203,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,607902.1,607902.1,22327,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331211,1536785.00
01/25/2017 03:00,2,0.000,ALERT,211.48,301.17,59.986,1485331203,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,603787.6,603787.6,22313,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331212,1536786.00
01/25/2017 03:00,2,0.000,ALERT,211.03,298.77,59.970,1485331203,"274151322000052","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,874313.1,874313.1,21877,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331214,1536787.00
01/25/2017 03:00,2,0.000,ALERT,212.16,301.47,59.991,1485331203,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,614376.9,614376.9,22373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331216,1536788.00
01/25/2017 03:00,2,0.000,ALERT,211.93,301.77,59.975,1485331203,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,607106.1,607106.1,22236,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331218,1536789.00
01/25/2017 03:00,2,0.000,ALERT,212.38,302.37,59.981,1485331203,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,599069.3,599069.3,22347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331220,1536790.00
01/25/2017 03:00,2,0.000,ALERT,211.70,301.47,59.970,1485331203,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,614297.1,614297.1,22305,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331222,1536791.00
01/25/2017 03:00,2,0.000,ALERT,211.25,297.57,59.975,1485331203,"274151322000094","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,720168.3,720168.3,22610,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331223,1536792.00
01/25/2017 03:00,2,0.000,ALERT,211.93,302.37,59.975,1485331203,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,623357.6,623357.6,22248,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331225,1536793.00
01/25/2017 03:00,2,0.000,ALERT,211.93,302.07,59.975,1485331203,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,611275.4,611275.4,22374,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331227,1536794.00
01/25/2017 03:00,2,0.000,ALERT,211.93,301.47,59.975,1485331203,"201051344000438","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,612324.3,612324.3,22385,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331229,1536795.00
01/25/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1485331203,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,595895.6,595895.6,22502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331231,1536796.00
01/25/2017 03:00,2,0.000,ALERT,211.25,299.07,59.965,1485331203,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,865889.9,865889.9,21915,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331232,1536797.00
01/25/2017 03:00,2,0.000,ALERT,211.70,298.17,59.975,1485331203,"274151322000076","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,923259.3,923259.3,22024,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331234,1536798.00
01/25/2017 03:00,2,0.000,ALERT,211.93,302.37,59.954,1485331203,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,606403.7,606403.7,22341,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331236,1536799.00
01/25/2017 03:00,2,0.000,ALERT,211.25,299.37,59.965,1485331203,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,914196.8,914196.8,22091,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331238,1536800.00
01/25/2017 03:00,2,0.000,ALERT,211.70,301.47,59.970,1485331203,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,568408.7,568408.7,22377,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331240,1536801.00
01/25/2017 03:00,2,0.000,ALERT,211.70,300.57,59.970,1485331203,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,612529.7,612529.7,22402,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331241,1536802.00
01/25/2017 03:00,2,0.000,ALERT,211.93,301.77,59.970,1485331203,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,616460.4,616460.4,22115,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331243,1536803.00
01/25/2017 03:00,2,0.000,ALERT,212.61,301.47,59.970,1485331203,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,615110.1,615110.1,22047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331245,1536804.00
01/25/2017 03:00,2,0.000,ALERT,212.38,301.77,59.928,1485331203,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,611598.2,611598.2,22304,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331247,1536805.00
01/25/2017 03:00,2,0.000,ALERT,212.16,300.87,59.970,1485331203,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,608563.5,608563.5,22317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331249,1536806.00
01/25/2017 03:00,2,0.000,ALERT,212.16,301.47,59.970,1485331203,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,614553.0,614553.0,22179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331250,1536807.00
01/25/2017 03:00,2,0.000,ALERT,212.16,300.57,59.970,1485331203,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607154.1,607154.1,22349,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331252,1536808.00
01/25/2017 03:00,2,0.000,ALERT,210.80,298.77,59.965,1485331203,"274151322000088","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,831185.7,831185.7,22031,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331254,1536809.00
01/25/2017 03:00,2,0.000,ALERT,211.70,297.57,59.965,1485331203,"274151322000068","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,721257.0,721257.0,22506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331256,1536810.00
01/25/2017 03:00,2,0.000,ALERT,211.70,301.47,59.970,1485331203,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,602763.8,602763.8,22396,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331258,1536811.00
01/25/2017 03:00,2,0.000,ALERT,211.48,302.07,59.933,1485331203,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,618865.6,618865.6,22287,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331259,1536812.00
01/25/2017 03:00,2,0.000,ALERT,212.16,301.17,59.970,1485331203,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,611115.6,611115.6,22398,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331261,1536813.00
01/25/2017 03:00,2,0.000,ALERT,211.03,299.07,59.965,1485331203,"274151322000054","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,847403.0,847403.0,22112,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331263,1536814.00
01/25/2017 03:00,2,0.000,ALERT,212.16,300.57,59.970,1485331203,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,605259.0,605259.0,22380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331265,1536815.00
01/25/2017 03:00,2,0.000,ALERT,212.16,301.47,59.965,1485331203,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,608113.0,608113.0,22318,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331267,1536816.00
01/25/2017 03:00,2,0.000,ALERT,211.93,301.47,59.938,1485331203,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,624213.1,624213.1,21968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331268,1536817.00
01/25/2017 03:00,2,0.000,ALERT,212.16,300.57,59.965,1485331203,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,613857.4,613857.4,21952,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331270,1536818.00
01/25/2017 03:00,2,0.000,ALERT,211.93,302.07,59.981,1485331203,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,624558.3,624558.3,21978,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331272,1536819.00
01/25/2017 03:00,2,0.000,ALERT,211.93,301.47,59.975,1485331203,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,617380.5,617380.5,22105,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331274,1536820.00
01/25/2017 03:00,2,0.000,ALERT,212.16,301.47,59.970,1485331203,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,605904.5,605904.5,22296,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331275,1536821.00
01/25/2017 03:00,2,0.000,ALERT,212.61,302.07,59.975,1485331203,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,616511.9,616511.9,22002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485331277,1536822.00
01/25/2017 03:00,2,0.000,ALERT,211.25,297.26,59.975,1485331203,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,819426.7,819426.7,22316,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485331279,1536823.00
01/25/2017 03:15,2,0.000,ALERT,213.51,302.37,59.991,1485332104,"201051344000645","219011344069620",0.00,3.30,0,297.26,306.58,0.0,0.0,0.000,615820.2,615820.2,21977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332106,1536824.00
01/25/2017 03:15,2,0.000,ALERT,212.38,299.07,59.970,1485332104,"274151322000085","219011344069620",0.00,3.70,0,293.66,303.28,0.0,0.0,0.000,846028.9,846028.9,22122,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332107,1536825.00
01/25/2017 03:15,2,0.000,ALERT,213.51,302.37,59.986,1485332104,"201051344000633","219011344069620",0.00,3.00,0,295.46,306.28,0.0,0.0,0.000,605067.9,605067.9,22357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332109,1536826.00
01/25/2017 03:15,2,0.000,ALERT,213.06,302.37,59.986,1485332104,"201051344000469","219011344069620",0.00,2.00,0,296.36,306.28,0.0,0.0,0.000,607902.1,607902.1,22329,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332111,1536827.00
01/25/2017 03:15,2,0.000,ALERT,212.38,300.87,60.007,1485332104,"201051344000646","219011344069620",0.00,3.00,0,294.56,305.38,0.0,0.0,0.000,603787.6,603787.6,22315,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332113,1536828.00
01/25/2017 03:15,2,0.000,ALERT,212.16,299.67,59.981,1485332104,"274151322000052","219011344069620",0.00,3.70,0,293.36,303.88,0.0,0.0,0.000,874313.1,874313.1,21879,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332115,1536829.00
01/25/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1485332104,"201051344000585","219011344069620",0.00,3.30,0,294.56,305.68,0.0,0.0,0.000,614376.9,614376.9,22375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332117,1536830.00
01/25/2017 03:15,2,0.000,ALERT,212.61,301.47,59.986,1485332104,"201051344001230","219011344069620",0.00,3.00,0,295.16,305.98,0.0,0.0,0.000,607106.1,607106.1,22238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332118,1536831.00
01/25/2017 03:15,2,0.000,ALERT,213.29,302.07,59.986,1485332104,"201051344000582","219011344069620",0.00,2.50,0,295.76,306.28,0.0,0.0,0.000,599069.3,599069.3,22349,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332120,1536832.00
01/25/2017 03:15,2,0.000,ALERT,212.16,300.87,59.949,1485332104,"201051344000955","219011344069620",0.00,3.00,0,294.86,305.38,0.0,0.0,0.000,614297.1,614297.1,22307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332122,1536833.00
01/25/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1485332104,"274151322000094","219011344069620",0.00,3.00,0,293.06,302.37,0.0,0.0,0.000,720168.3,720168.3,22612,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332124,1536834.00
01/25/2017 03:15,2,0.000,ALERT,213.06,303.28,59.975,1485332104,"201051344000579","219011344069620",0.00,3.30,0,297.87,307.18,0.0,0.0,0.000,623357.6,623357.6,22250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332126,1536835.00
01/25/2017 03:15,2,0.000,ALERT,212.61,301.47,59.986,1485332104,"201051344000890","219011344069620",0.00,3.30,0,295.46,306.58,0.0,0.0,0.000,611275.4,611275.4,22376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332127,1536836.00
01/25/2017 03:15,2,0.000,ALERT,212.83,300.87,59.975,1485332104,"201051344000438","219011344069620",0.00,3.00,0,295.16,305.98,0.0,0.0,0.000,612324.3,612324.3,22387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332129,1536837.00
01/25/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1485332104,"201051344000417","219011344069620",0.00,3.00,0,294.56,305.08,0.0,0.0,0.000,595895.6,595895.6,22504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332131,1536838.00
01/25/2017 03:15,2,0.000,ALERT,212.16,299.67,59.970,1485332104,"274151322000083","219011344069620",0.00,3.70,0,293.96,303.58,0.0,0.0,0.000,865889.9,865889.9,21917,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332133,1536839.00
01/25/2017 03:15,2,0.000,ALERT,212.83,299.07,60.023,1485332104,"274151322000076","219011344069620",0.00,3.70,0,293.36,303.58,0.0,0.0,0.000,923259.3,923259.3,22026,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332135,1536840.00
01/25/2017 03:15,2,0.000,ALERT,213.06,303.28,60.002,1485332104,"201051344000868","219011344069620",0.00,3.00,0,297.87,307.48,0.0,0.0,0.000,606403.7,606403.7,22343,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332137,1536841.00
01/25/2017 03:15,2,0.000,ALERT,212.16,300.27,59.965,1485332104,"274151322000095","219011344069620",0.00,3.00,0,294.56,303.88,0.0,0.0,0.000,914196.8,914196.8,22093,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332138,1536842.00
01/25/2017 03:15,2,0.000,ALERT,212.83,302.37,59.970,1485332104,"201051344000988","219011344069620",0.00,3.30,0,294.86,306.28,0.0,0.0,0.000,568408.7,568408.7,22379,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332140,1536843.00
01/25/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1485332104,"201051344001025","219011344069620",0.00,2.50,0,294.26,306.28,0.0,0.0,0.000,612529.7,612529.7,22404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332142,1536844.00
01/25/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1485332104,"201051344000458","219011344069620",0.00,4.00,0,296.96,307.48,0.0,0.0,0.000,616460.4,616460.4,22117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332144,1536845.00
01/25/2017 03:15,2,0.000,ALERT,213.74,302.68,59.922,1485332104,"201051344000853","219011344069620",0.00,2.50,0,297.26,306.88,0.0,0.0,0.000,615110.1,615110.1,22049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332145,1536846.00
01/25/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1485332104,"201051344000685","219011344069620",0.00,3.00,0,294.86,305.68,0.0,0.0,0.000,611598.2,611598.2,22306,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332147,1536847.00
01/25/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1485332104,"201051344000917","219011344069620",0.00,4.00,0,293.66,305.08,0.0,0.0,0.000,608563.5,608563.5,22319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332149,1536848.00
01/25/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1485332104,"201051344001145","219011344069620",0.00,3.00,0,295.16,306.28,0.0,0.0,0.000,614553.0,614553.0,22181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332151,1536849.00
01/25/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1485332104,"201051344000651","219011344069620",0.00,2.00,0,294.56,305.08,0.0,0.0,0.000,607154.1,607154.1,22351,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332153,1536850.00
01/25/2017 03:15,2,0.000,ALERT,211.70,298.77,59.975,1485332104,"274151322000088","219011344069620",0.00,4.00,0,293.36,302.98,0.0,0.0,0.000,831185.7,831185.7,22033,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332155,1536851.00
01/25/2017 03:15,2,0.000,ALERT,212.83,299.07,59.965,1485332104,"274151322000068","219011344069620",0.00,4.00,0,293.06,302.37,0.0,0.0,0.000,721257.0,721257.0,22508,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332156,1536852.00
01/25/2017 03:15,2,0.000,ALERT,212.38,301.17,59.965,1485332104,"201051344001135","219011344069620",0.00,3.00,0,295.16,305.98,0.0,0.0,0.000,602763.8,602763.8,22398,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485332158,1536853.00
01/25/2017 03:15,2,0.000,ALERT,212.61,302.68,59.975,1485332104,"201051344000594","219011344069620",0.00,3.00,0,296.96,306.88,0.0,0.0,0.000,618865.6,618865.6,22289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332160,1536854.00
01/25/2017 03:15,2,0.000,ALERT,212.83,300.87,59.970,1485332104,"201051344001203","219011344069620",0.00,3.00,0,294.86,307.18,0.0,0.0,0.000,611115.6,611115.6,22400,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332162,1536855.00
01/25/2017 03:15,2,0.000,ALERT,212.16,299.67,59.970,1485332104,"274151322000054","219011344069620",0.00,4.00,0,293.36,303.58,0.0,0.0,0.000,847403.0,847403.0,22114,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332163,1536856.00
01/25/2017 03:15,2,0.000,ALERT,213.06,301.47,59.975,1485332104,"201051344000867","219011344069620",0.00,3.70,0,296.66,306.88,0.0,0.0,0.000,605259.0,605259.0,22382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332165,1536857.00
