ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1485332104,"201051344001093","219011344069620",0.00,3.70,0,294.86,305.38,0.0,0.0,0.000,608113.0,608113.0,22320,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332167,1536858.00
01/25/2017 03:15,2,0.000,ALERT,212.83,302.37,59.965,1485332104,"201051344000900","219011344069620",0.00,3.00,0,296.66,306.58,0.0,0.0,0.000,624213.1,624213.1,21970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332169,1536859.00
01/25/2017 03:15,2,0.000,ALERT,213.06,301.17,59.949,1485332104,"201051344000648","219011344069620",0.00,2.00,0,296.66,306.58,0.0,0.0,0.000,613857.4,613857.4,21954,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332171,1536860.00
01/25/2017 03:15,2,0.000,ALERT,212.83,302.68,59.986,1485332104,"201051344000569","219011344069620",0.00,3.00,0,297.87,307.48,0.0,0.0,0.000,624558.3,624558.3,21980,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332172,1536861.00
01/25/2017 03:15,2,0.000,ALERT,212.83,301.77,60.002,1485332104,"201051344000983","219011344069620",0.00,3.30,0,297.57,307.18,0.0,0.0,0.000,617380.5,617380.5,22107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332174,1536862.00
01/25/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1485332104,"201051344001158","219011344069620",0.00,2.00,0,296.66,306.28,0.0,0.0,0.000,605904.5,605904.5,22298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332176,1536863.00
01/25/2017 03:15,2,0.000,ALERT,213.51,302.68,59.975,1485332104,"201051344000576","219011344069620",0.00,3.00,0,297.26,306.88,0.0,0.0,0.000,616511.9,616511.9,22004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332178,1536864.00
01/25/2017 03:15,2,0.000,ALERT,212.16,298.47,59.970,1485332104,"274151322000087","219011344069620",0.00,4.50,0,292.46,302.37,0.0,0.0,0.000,819426.7,819426.7,22318,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485332180,1536865.00
01/25/2017 03:30,2,0.000,ALERT,213.51,302.68,59.970,1485333003,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,615820.2,615820.2,21979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333005,1536866.00
01/25/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1485333003,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,846028.9,846028.9,22124,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333007,1536867.00
01/25/2017 03:30,2,0.000,ALERT,213.74,302.68,59.959,1485333003,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,605067.9,605067.9,22359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333009,1536868.00
01/25/2017 03:30,2,0.000,ALERT,213.06,302.68,59.981,1485333003,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,607902.1,607902.1,22331,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333010,1536869.00
01/25/2017 03:30,2,0.000,ALERT,212.61,302.07,59.975,1485333003,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,603787.6,603787.6,22317,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333012,1536870.00
01/25/2017 03:30,2,0.000,ALERT,212.16,301.17,59.981,1485333003,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,874313.1,874313.1,21881,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333014,1536871.00
01/25/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1485333003,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,614376.9,614376.9,22377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333016,1536872.00
01/25/2017 03:30,2,0.000,ALERT,212.83,302.07,59.981,1485333003,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,607106.1,607106.1,22240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333018,1536873.00
01/25/2017 03:30,2,0.000,ALERT,213.51,302.98,60.012,1485333003,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,599069.3,599069.3,22351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333019,1536874.00
01/25/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1485333003,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,614297.1,614297.1,22309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333021,1536875.00
01/25/2017 03:30,2,0.000,ALERT,212.38,299.37,59.991,1485333003,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,720168.3,720168.3,22614,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333023,1536876.00
01/25/2017 03:30,2,0.000,ALERT,213.06,303.58,60.002,1485333003,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,623357.6,623357.6,22252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333025,1536877.00
01/25/2017 03:30,2,0.000,ALERT,212.61,302.07,59.986,1485333003,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,611275.4,611275.4,22378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333027,1536878.00
01/25/2017 03:30,2,0.000,ALERT,212.83,301.77,59.986,1485333003,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,612324.3,612324.3,22389,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333028,1536879.00
01/25/2017 03:30,2,0.000,ALERT,213.06,301.47,59.996,1485333003,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,595895.6,595895.6,22506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333030,1536880.00
01/25/2017 03:30,2,0.000,ALERT,212.38,300.57,60.007,1485333003,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,865889.9,865889.9,21919,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333032,1536881.00
01/25/2017 03:30,2,0.000,ALERT,212.83,300.87,60.007,1485333003,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,923259.3,923259.3,22028,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333034,1536882.00
01/25/2017 03:30,2,0.000,ALERT,212.61,303.58,59.986,1485333003,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,606403.7,606403.7,22345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333036,1536883.00
01/25/2017 03:30,2,0.000,ALERT,212.38,301.17,59.981,1485333003,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,914196.8,914196.8,22095,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333038,1536884.00
01/25/2017 03:30,2,0.000,ALERT,212.83,302.68,59.991,1485333003,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,568408.7,568408.7,22381,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333040,1536885.00
01/25/2017 03:30,2,0.000,ALERT,212.61,300.87,59.975,1485333003,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,612529.7,612529.7,22406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333041,1536886.00
01/25/2017 03:30,2,0.000,ALERT,212.61,302.68,59.996,1485333003,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,616460.4,616460.4,22119,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333043,1536887.00
01/25/2017 03:30,2,0.000,ALERT,213.51,302.98,59.991,1485333003,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,615110.1,615110.1,22051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333045,1536888.00
01/25/2017 03:30,2,0.000,ALERT,213.06,302.07,59.949,1485333003,"201051344000685","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,611598.2,611598.2,22308,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333047,1536889.00
01/25/2017 03:30,2,0.000,ALERT,212.83,300.87,60.007,1485333003,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,608563.5,608563.5,22321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333048,1536890.00
01/25/2017 03:30,2,0.000,ALERT,212.83,301.77,60.012,1485333003,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614553.0,614553.0,22183,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333050,1536891.00
01/25/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1485333003,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,607154.1,607154.1,22353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333052,1536892.00
01/25/2017 03:30,2,0.000,ALERT,211.93,300.27,60.018,1485333003,"274151322000088","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,831185.7,831185.7,22035,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333054,1536893.00
01/25/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1485333003,"274151322000068","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,721257.0,721257.0,22510,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333056,1536894.00
01/25/2017 03:30,2,0.000,ALERT,212.61,301.77,59.986,1485333003,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,602763.8,602763.8,22400,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333058,1536895.00
01/25/2017 03:30,2,0.000,ALERT,212.61,302.98,59.991,1485333003,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,618865.6,618865.6,22291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333059,1536896.00
01/25/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1485333003,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,611115.6,611115.6,22402,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333061,1536897.00
01/25/2017 03:30,2,0.000,ALERT,212.16,300.57,59.986,1485333003,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,847403.0,847403.0,22116,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333063,1536898.00
01/25/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1485333003,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,605259.0,605259.0,22384,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333065,1536899.00
01/25/2017 03:30,2,0.000,ALERT,212.83,301.47,59.991,1485333003,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,608113.0,608113.0,22322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333066,1536900.00
01/25/2017 03:30,2,0.000,ALERT,212.83,302.98,59.991,1485333003,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,624213.1,624213.1,21972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333068,1536901.00
01/25/2017 03:30,2,0.000,ALERT,213.06,301.77,59.991,1485333003,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,613857.4,613857.4,21956,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333070,1536902.00
01/25/2017 03:30,2,0.000,ALERT,213.06,302.98,60.002,1485333003,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,624558.3,624558.3,21982,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333072,1536903.00
01/25/2017 03:30,2,0.000,ALERT,212.83,302.98,59.986,1485333003,"201051344000983","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,617380.5,617380.5,22109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333074,1536904.00
01/25/2017 03:30,2,0.000,ALERT,213.06,302.37,59.944,1485333003,"201051344001158","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,605904.5,605904.5,22300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333075,1536905.00
01/25/2017 03:30,2,0.000,ALERT,213.51,303.58,59.986,1485333003,"201051344000576","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,616511.9,616511.9,22006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333077,1536906.00
01/25/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1485333003,"274151322000087","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,819426.7,819426.7,22320,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333079,1536907.00
01/25/2017 03:45,2,0.000,ALERT,213.29,302.68,59.991,1485333903,"201051344000645","219011344069620",0.00,3.30,0,288.85,304.78,0.0,0.0,0.000,615820.2,615820.2,21981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333905,1536908.00
01/25/2017 03:45,2,0.000,ALERT,212.16,299.97,59.959,1485333903,"274151322000085","219011344069620",0.00,3.70,0,286.74,302.37,0.0,0.0,0.000,846028.9,846028.9,22126,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333907,1536909.00
01/25/2017 03:45,2,0.000,ALERT,213.51,302.37,59.986,1485333903,"201051344000633","219011344069620",0.00,2.50,0,287.35,304.18,0.0,0.0,0.000,605067.9,605067.9,22361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333909,1536910.00
01/25/2017 03:45,2,0.000,ALERT,213.06,302.68,59.970,1485333903,"201051344000469","219011344069620",0.00,2.00,0,287.95,304.18,0.0,0.0,0.000,607902.1,607902.1,22333,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333911,1536911.00
01/25/2017 03:45,2,0.000,ALERT,212.38,301.77,59.986,1485333903,"201051344000646","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,603787.6,603787.6,22319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333912,1536912.00
01/25/2017 03:45,2,0.000,ALERT,212.16,301.17,59.965,1485333903,"274151322000052","219011344069620",0.00,3.70,0,286.74,302.68,0.0,0.0,0.000,874313.1,874313.1,21883,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333914,1536913.00
01/25/2017 03:45,2,0.000,ALERT,212.83,301.77,59.959,1485333903,"201051344000585","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,614376.9,614376.9,22379,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333916,1536914.00
01/25/2017 03:45,2,0.000,ALERT,212.83,302.37,60.018,1485333903,"201051344001230","219011344069620",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,607106.1,607106.1,22242,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333918,1536915.00
01/25/2017 03:45,2,0.000,ALERT,213.29,302.37,59.981,1485333903,"201051344000582","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,599069.3,599069.3,22353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333920,1536916.00
01/25/2017 03:45,2,0.000,ALERT,212.38,301.47,59.970,1485333903,"201051344000955","219011344069620",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,614297.1,614297.1,22311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333921,1536917.00
01/25/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1485333903,"274151322000094","219011344069620",0.00,3.00,0,286.44,301.47,0.0,0.0,0.000,720168.3,720168.3,22616,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333923,1536918.00
01/25/2017 03:45,2,0.000,ALERT,213.06,302.98,59.981,1485333903,"201051344000579","219011344069620",0.00,3.30,0,289.45,305.38,0.0,0.0,0.000,623357.6,623357.6,22254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333925,1536919.00
01/25/2017 03:45,2,0.000,ALERT,212.61,302.07,59.965,1485333903,"201051344000890","219011344069620",0.00,3.30,0,288.55,304.78,0.0,0.0,0.000,611275.4,611275.4,22380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333927,1536920.00
01/25/2017 03:45,2,0.000,ALERT,212.83,301.77,59.944,1485333903,"201051344000438","219011344069620",0.00,2.50,0,288.25,303.88,0.0,0.0,0.000,612324.3,612324.3,22391,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333929,1536921.00
01/25/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1485333903,"201051344000417","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,595895.6,595895.6,22508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333930,1536922.00
01/25/2017 03:45,2,0.000,ALERT,212.38,301.17,59.970,1485333903,"274151322000083","219011344069620",0.00,3.70,0,287.35,302.68,0.0,0.0,0.000,865889.9,865889.9,21921,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333932,1536923.00
01/25/2017 03:45,2,0.000,ALERT,213.06,300.27,59.986,1485333903,"274151322000076","219011344069620",0.00,3.30,0,287.05,302.68,0.0,0.0,0.000,923259.3,923259.3,22030,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333934,1536924.00
01/25/2017 03:45,2,0.000,ALERT,212.83,303.28,59.975,1485333903,"201051344000868","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,606403.7,606403.7,22347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333936,1536925.00
01/25/2017 03:45,2,0.000,ALERT,212.16,301.47,59.986,1485333903,"274151322000095","219011344069620",0.00,3.00,0,287.95,302.98,0.0,0.0,0.000,914196.8,914196.8,22097,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333938,1536926.00
01/25/2017 03:45,2,0.000,ALERT,212.83,302.98,59.965,1485333903,"201051344000988","219011344069620",0.00,3.30,0,286.44,304.18,0.0,0.0,0.000,568408.7,568408.7,22383,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333940,1536927.00
01/25/2017 03:45,2,0.000,ALERT,212.38,300.87,59.975,1485333903,"201051344001025","219011344069620",0.00,2.50,0,287.35,303.88,0.0,0.0,0.000,612529.7,612529.7,22408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333941,1536928.00
01/25/2017 03:45,2,0.000,ALERT,212.61,302.37,59.975,1485333903,"201051344000458","219011344069620",0.00,4.00,0,288.85,305.38,0.0,0.0,0.000,616460.4,616460.4,22121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333943,1536929.00
01/25/2017 03:45,2,0.000,ALERT,213.29,302.37,59.981,1485333903,"201051344000853","219011344069620",0.00,2.50,0,288.85,304.78,0.0,0.0,0.000,615110.1,615110.1,22053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333945,1536930.00
01/25/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1485333903,"201051344000685","219011344069620",0.00,3.30,0,287.95,303.58,0.0,0.0,0.000,611598.2,611598.2,22310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333947,1536931.00
01/25/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1485333903,"201051344000917","219011344069620",0.00,4.00,0,286.74,302.68,0.0,0.0,0.000,608563.5,608563.5,22323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333948,1536932.00
01/25/2017 03:45,2,0.000,ALERT,213.06,301.47,59.981,1485333903,"201051344001145","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,614553.0,614553.0,22185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333950,1536933.00
01/25/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1485333903,"201051344000651","219011344069620",0.00,2.00,0,287.65,302.68,0.0,0.0,0.000,607154.1,607154.1,22355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333952,1536934.00
01/25/2017 03:45,2,0.000,ALERT,212.16,300.27,59.981,1485333903,"274151322000088","219011344069620",0.00,4.00,0,286.74,302.07,0.0,0.0,0.000,831185.7,831185.7,22037,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333954,1536935.00
01/25/2017 03:45,2,0.000,ALERT,213.06,299.67,59.986,1485333903,"274151322000068","219011344069620",0.00,4.00,0,286.44,301.17,0.0,0.0,0.000,721257.0,721257.0,22512,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333956,1536936.00
01/25/2017 03:45,2,0.000,ALERT,212.61,301.77,59.970,1485333903,"201051344001135","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,602763.8,602763.8,22402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333958,1536937.00
01/25/2017 03:45,2,0.000,ALERT,212.83,303.28,59.991,1485333903,"201051344000594","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,618865.6,618865.6,22293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333959,1536938.00
01/25/2017 03:45,2,0.000,ALERT,212.83,301.47,59.954,1485333903,"201051344001203","219011344069620",0.00,3.00,0,287.95,305.08,0.0,0.0,0.000,611115.6,611115.6,22404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333961,1536939.00
01/25/2017 03:45,2,0.000,ALERT,212.61,301.47,59.970,1485333903,"274151322000054","219011344069620",0.00,4.00,0,286.74,302.37,0.0,0.0,0.000,847403.0,847403.0,22118,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333963,1536940.00
01/25/2017 03:45,2,0.000,ALERT,213.29,302.07,59.975,1485333903,"201051344000867","219011344069620",0.00,3.70,0,288.55,305.08,0.0,0.0,0.000,605259.0,605259.0,22386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333965,1536941.00
01/25/2017 03:45,2,0.000,ALERT,212.61,301.47,59.991,1485333903,"201051344001093","219011344069620",0.00,3.70,0,287.95,302.98,0.0,0.0,0.000,608113.0,608113.0,22324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333967,1536942.00
01/25/2017 03:45,2,0.000,ALERT,213.06,302.68,59.981,1485333903,"201051344000900","219011344069620",0.00,3.00,0,288.55,304.48,0.0,0.0,0.000,624213.1,624213.1,21974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333968,1536943.00
01/25/2017 03:45,2,0.000,ALERT,213.29,302.37,59.975,1485333903,"201051344000648","219011344069620",0.00,2.00,0,288.25,304.48,0.0,0.0,0.000,613857.4,613857.4,21958,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333970,1536944.00
01/25/2017 03:45,2,0.000,ALERT,213.06,303.28,59.981,1485333903,"201051344000569","219011344069620",0.00,3.00,0,289.45,305.38,0.0,0.0,0.000,624558.3,624558.3,21984,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333972,1536945.00
01/25/2017 03:45,2,0.000,ALERT,213.06,303.28,59.986,1485333903,"201051344000983","219011344069620",0.00,3.00,0,289.15,305.38,0.0,0.0,0.000,617380.5,617380.5,22111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333974,1536946.00
01/25/2017 03:45,2,0.000,ALERT,213.06,302.37,59.981,1485333903,"201051344001158","219011344069620",0.00,2.50,0,288.25,304.18,0.0,0.0,0.000,605904.5,605904.5,22302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485333976,1536947.00
01/25/2017 03:45,2,0.000,ALERT,213.51,303.58,60.012,1485333903,"201051344000576","219011344069620",0.00,3.00,0,289.15,305.38,0.0,0.0,0.000,616511.9,616511.9,22008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333978,1536948.00
01/25/2017 03:45,2,0.000,ALERT,212.61,299.97,59.996,1485333903,"274151322000087","219011344069620",0.00,4.50,0,285.84,301.47,0.0,0.0,0.000,819426.7,819426.7,22322,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485333979,1536949.00
01/25/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1485334803,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,615820.2,615820.2,21983,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334805,1536950.00
01/25/2017 04:00,2,0.000,ALERT,212.38,299.97,59.949,1485334803,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,846028.9,846028.9,22128,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334807,1536951.00
01/25/2017 04:00,2,0.000,ALERT,213.74,302.37,59.938,1485334803,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,605067.9,605067.9,22363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334809,1536952.00
01/25/2017 04:00,2,0.000,ALERT,213.29,302.37,59.954,1485334803,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,607902.1,607902.1,22335,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334811,1536953.00
01/25/2017 04:00,2,0.000,ALERT,212.38,300.87,59.954,1485334803,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,603787.6,603787.6,22321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334812,1536954.00
01/25/2017 04:00,2,0.000,ALERT,212.38,300.87,59.922,1485334803,"274151322000052","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,874313.1,874313.1,21885,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334814,1536955.00
01/25/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1485334803,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,614376.9,614376.9,22381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334816,1536956.00
01/25/2017 04:00,2,0.000,ALERT,212.83,301.77,59.949,1485334803,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,607106.1,607106.1,22244,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334818,1536957.00
01/25/2017 04:00,2,0.000,ALERT,213.29,302.37,59.954,1485334803,"201051344000582","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,599069.3,599069.3,22355,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334820,1536958.00
01/25/2017 04:00,2,0.000,ALERT,212.38,301.17,59.959,1485334803,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,614297.1,614297.1,22313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334822,1536959.00
01/25/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1485334803,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,720168.3,720168.3,22618,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334823,1536960.00
01/25/2017 04:00,2,0.000,ALERT,213.29,303.28,59.965,1485334803,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,623357.6,623357.6,22256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334825,1536961.00
01/25/2017 04:00,2,0.000,ALERT,212.61,301.77,59.922,1485334803,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,611275.4,611275.4,22382,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334827,1536962.00
01/25/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1485334803,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,612324.3,612324.3,22393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334829,1536963.00
01/25/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1485334803,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,595895.6,595895.6,22510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334831,1536964.00
01/25/2017 04:00,2,0.000,ALERT,212.38,300.87,59.965,1485334803,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,865889.9,865889.9,21923,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334832,1536965.00
01/25/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1485334803,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,923259.3,923259.3,22032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334834,1536966.00
01/25/2017 04:00,2,0.000,ALERT,213.06,303.28,59.954,1485334803,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,606403.7,606403.7,22349,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334836,1536967.00
01/25/2017 04:00,2,0.000,ALERT,212.61,301.17,59.949,1485334803,"274151322000095","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,914196.8,914196.8,22099,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334838,1536968.00
01/25/2017 04:00,2,0.000,ALERT,213.06,302.68,59.954,1485334803,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.78,0.0,0.0,0.000,568408.7,568408.7,22385,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334840,1536969.00
01/25/2017 04:00,2,0.000,ALERT,212.61,300.57,59.949,1485334803,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,612529.7,612529.7,22410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334841,1536970.00
01/25/2017 04:00,2,0.000,ALERT,212.83,302.68,59.917,1485334803,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,616460.4,616460.4,22123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334843,1536971.00
01/25/2017 04:00,2,0.000,ALERT,213.51,302.37,59.975,1485334803,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,615110.1,615110.1,22055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334845,1536972.00
01/25/2017 04:00,2,0.000,ALERT,213.06,301.47,59.922,1485334803,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,611598.2,611598.2,22312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334847,1536973.00
01/25/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1485334803,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,608563.5,608563.5,22325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334849,1536974.00
01/25/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1485334803,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614553.0,614553.0,22187,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334850,1536975.00
01/25/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1485334803,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607154.1,607154.1,22357,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334852,1536976.00
01/25/2017 04:00,2,0.000,ALERT,212.16,299.97,59.954,1485334803,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,831185.7,831185.7,22039,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334854,1536977.00
01/25/2017 04:00,2,0.000,ALERT,213.29,299.67,59.949,1485334803,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,721257.0,721257.0,22514,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334856,1536978.00
01/25/2017 04:00,2,0.000,ALERT,212.61,301.47,59.975,1485334803,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,602763.8,602763.8,22404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334858,1536979.00
01/25/2017 04:00,2,0.000,ALERT,212.61,303.28,59.949,1485334803,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,618865.6,618865.6,22295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334859,1536980.00
01/25/2017 04:00,2,0.000,ALERT,213.06,301.17,59.954,1485334803,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,611115.6,611115.6,22406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334861,1536981.00
01/25/2017 04:00,2,0.000,ALERT,212.38,300.57,59.949,1485334803,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,847403.0,847403.0,22120,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334863,1536982.00
01/25/2017 04:00,2,0.000,ALERT,213.51,302.07,59.949,1485334803,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,605259.0,605259.0,22388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334865,1536983.00
01/25/2017 04:00,2,0.000,ALERT,212.83,301.47,59.938,1485334803,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,608113.0,608113.0,22326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485334867,1536984.00
01/25/2017 04:00,2,0.000,ALERT,213.06,302.68,59.944,1485334803,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,624213.1,624213.1,21976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334868,1536985.00
01/25/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1485334803,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,613857.4,613857.4,21960,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334870,1536986.00
01/25/2017 04:00,2,0.000,ALERT,213.29,302.98,59.938,1485334803,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,624558.3,624558.3,21986,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334872,1536987.00
01/25/2017 04:00,2,0.000,ALERT,213.06,302.98,59.949,1485334803,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,617380.5,617380.5,22113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334874,1536988.00
01/25/2017 04:00,2,0.000,ALERT,213.29,302.68,59.938,1485334803,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,605904.5,605904.5,22304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334876,1536989.00
01/25/2017 04:00,2,0.000,ALERT,213.74,303.28,59.959,1485334803,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,616511.9,616511.9,22010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334878,1536990.00
01/25/2017 04:00,2,0.000,ALERT,212.61,299.97,59.991,1485334803,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,819426.7,819426.7,22324,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485334879,1536991.00
01/25/2017 04:15,2,0.000,ALERT,213.29,302.07,59.991,1485335703,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,615820.2,615820.2,21985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335705,1536992.00
01/25/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1485335703,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,846028.9,846028.9,22130,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335706,1536993.00
01/25/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1485335703,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,605067.9,605067.9,22365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335708,1536994.00
01/25/2017 04:15,2,0.000,ALERT,212.83,302.07,59.996,1485335703,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,607902.1,607902.1,22337,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335710,1536995.00
01/25/2017 04:15,2,0.000,ALERT,212.61,301.17,59.991,1485335703,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,603787.6,603787.6,22323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335712,1536996.00
01/25/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1485335703,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,874313.1,874313.1,21887,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335714,1536997.00
01/25/2017 04:15,2,0.000,ALERT,212.61,301.47,59.981,1485335703,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,614376.9,614376.9,22383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335715,1536998.00
01/25/2017 04:15,2,0.000,ALERT,212.61,301.47,59.991,1485335703,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,607106.1,607106.1,22246,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335717,1536999.00
01/25/2017 04:15,2,0.000,ALERT,213.06,301.77,59.981,1485335703,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,599069.3,599069.3,22357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335719,1537000.00
01/25/2017 04:15,2,0.000,ALERT,212.16,300.87,59.986,1485335703,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,614297.1,614297.1,22315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335721,1537001.00
01/25/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1485335703,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,720168.3,720168.3,22620,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335723,1537002.00
