ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 04:15,2,0.000,ALERT,212.83,302.68,59.991,1485335703,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,623357.6,623357.6,22258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335724,1537003.00
01/25/2017 04:15,2,0.000,ALERT,212.38,301.47,59.991,1485335703,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,611275.4,611275.4,22384,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335726,1537004.00
01/25/2017 04:15,2,0.000,ALERT,212.83,300.87,60.002,1485335703,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,612324.3,612324.3,22395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335728,1537005.00
01/25/2017 04:15,2,0.000,ALERT,212.83,300.57,60.023,1485335703,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,595895.6,595895.6,22512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335730,1537006.00
01/25/2017 04:15,2,0.000,ALERT,212.38,299.97,60.007,1485335703,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,865889.9,865889.9,21925,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335731,1537007.00
01/25/2017 04:15,2,0.000,ALERT,213.29,300.27,60.028,1485335703,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,923259.3,923259.3,22034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335733,1537008.00
01/25/2017 04:15,2,0.000,ALERT,212.83,302.98,60.007,1485335703,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,606403.7,606403.7,22351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335735,1537009.00
01/25/2017 04:15,2,0.000,ALERT,212.61,300.87,60.023,1485335703,"274151322000095","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,914196.8,914196.8,22101,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335737,1537010.00
01/25/2017 04:15,2,0.000,ALERT,212.61,302.37,60.007,1485335703,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,568408.7,568408.7,22387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335739,1537011.00
01/25/2017 04:15,2,0.000,ALERT,212.38,300.57,60.012,1485335703,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,612529.7,612529.7,22412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335741,1537012.00
01/25/2017 04:15,2,0.000,ALERT,212.83,302.37,60.002,1485335703,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,616460.4,616460.4,22125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335743,1537013.00
01/25/2017 04:15,2,0.000,ALERT,213.29,302.07,60.002,1485335703,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,615110.1,615110.1,22057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335745,1537014.00
01/25/2017 04:15,2,0.000,ALERT,212.83,301.17,60.012,1485335703,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,611598.2,611598.2,22314,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335746,1537015.00
01/25/2017 04:15,2,0.000,ALERT,212.83,300.87,60.007,1485335703,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,608563.5,608563.5,22327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335748,1537016.00
01/25/2017 04:15,2,0.000,ALERT,212.83,301.17,59.996,1485335703,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,614553.0,614553.0,22189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335750,1537017.00
01/25/2017 04:15,2,0.000,ALERT,212.61,300.57,60.002,1485335703,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,607154.1,607154.1,22359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335752,1537018.00
01/25/2017 04:15,2,0.000,ALERT,212.16,299.67,60.002,1485335703,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,831185.7,831185.7,22041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335754,1537019.00
01/25/2017 04:15,2,0.000,ALERT,213.06,299.37,59.991,1485335703,"274151322000068","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,721257.0,721257.0,22516,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335755,1537020.00
01/25/2017 04:15,2,0.000,ALERT,212.38,301.17,60.007,1485335703,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,602763.8,602763.8,22406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335757,1537021.00
01/25/2017 04:15,2,0.000,ALERT,212.61,302.98,59.959,1485335703,"201051344000594","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,618865.6,618865.6,22297,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335759,1537022.00
01/25/2017 04:15,2,0.000,ALERT,212.61,300.87,59.954,1485335703,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,611115.6,611115.6,22408,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335761,1537023.00
01/25/2017 04:15,2,0.000,ALERT,212.38,300.57,59.996,1485335703,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,847403.0,847403.0,22122,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335762,1537024.00
01/25/2017 04:15,2,0.000,ALERT,213.29,301.77,60.034,1485335703,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,605259.0,605259.0,22390,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335764,1537025.00
01/25/2017 04:15,2,0.000,ALERT,212.61,300.87,59.991,1485335703,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,608113.0,608113.0,22328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335766,1537026.00
01/25/2017 04:15,2,0.000,ALERT,212.83,302.37,59.991,1485335703,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,624213.1,624213.1,21978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485335768,1537027.00
01/25/2017 04:15,2,0.000,ALERT,213.06,301.77,59.991,1485335703,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,613857.4,613857.4,21962,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335770,1537028.00
01/25/2017 04:15,2,0.000,ALERT,212.83,302.98,59.991,1485335703,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,624558.3,624558.3,21988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335772,1537029.00
01/25/2017 04:15,2,0.000,ALERT,212.83,302.07,59.991,1485335703,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,617380.5,617380.5,22115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335773,1537030.00
01/25/2017 04:15,2,0.000,ALERT,213.06,302.07,59.949,1485335703,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,605904.5,605904.5,22306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335775,1537031.00
01/25/2017 04:15,2,0.000,ALERT,213.29,302.68,59.986,1485335703,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,616511.9,616511.9,22012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335777,1537032.00
01/25/2017 04:15,2,0.000,ALERT,212.61,299.67,59.975,1485335703,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,819426.7,819426.7,22326,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485335779,1537033.00
01/25/2017 04:30,2,0.000,ALERT,212.83,301.77,59.991,1485336603,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,615820.2,615820.2,21987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336605,1537034.00
01/25/2017 04:30,2,0.000,ALERT,212.16,299.67,59.986,1485336603,"274151322000085","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,846028.9,846028.9,22132,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336607,1537035.00
01/25/2017 04:30,2,0.000,ALERT,213.06,301.17,59.996,1485336603,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,605067.9,605067.9,22367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336609,1537036.00
01/25/2017 04:30,2,0.000,ALERT,212.61,301.77,59.981,1485336603,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,607902.1,607902.1,22339,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336611,1537037.00
01/25/2017 04:30,2,0.000,ALERT,211.93,301.17,59.981,1485336603,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,603787.6,603787.6,22325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336612,1537038.00
01/25/2017 04:30,2,0.000,ALERT,211.93,300.27,59.991,1485336603,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,874313.1,874313.1,21889,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336614,1537039.00
01/25/2017 04:30,2,0.000,ALERT,212.38,301.47,59.996,1485336603,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,614376.9,614376.9,22385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336616,1537040.00
01/25/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1485336603,"201051344001230","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,607106.1,607106.1,22248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336618,1537041.00
01/25/2017 04:30,2,0.000,ALERT,212.83,302.07,59.991,1485336603,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,599069.3,599069.3,22359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336620,1537042.00
01/25/2017 04:30,2,0.000,ALERT,211.93,301.17,59.954,1485336603,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,614297.1,614297.1,22317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336621,1537043.00
01/25/2017 04:30,2,0.000,ALERT,212.16,299.37,59.991,1485336603,"274151322000094","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,720168.3,720168.3,22622,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336623,1537044.00
01/25/2017 04:30,2,0.000,ALERT,212.38,302.07,59.991,1485336603,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,623357.6,623357.6,22260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336625,1537045.00
01/25/2017 04:30,2,0.000,ALERT,211.93,301.47,59.991,1485336603,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,611275.4,611275.4,22386,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336627,1537046.00
01/25/2017 04:30,2,0.000,ALERT,212.16,300.57,60.018,1485336603,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,612324.3,612324.3,22397,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336629,1537047.00
01/25/2017 04:30,2,0.000,ALERT,212.38,300.87,60.007,1485336603,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,595895.6,595895.6,22514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336631,1537048.00
01/25/2017 04:30,2,0.000,ALERT,212.16,299.97,59.996,1485336603,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,865889.9,865889.9,21927,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336632,1537049.00
01/25/2017 04:30,2,0.000,ALERT,212.61,299.67,59.986,1485336603,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,923259.3,923259.3,22036,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336634,1537050.00
01/25/2017 04:30,2,0.000,ALERT,212.38,302.07,60.002,1485336603,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,606403.7,606403.7,22353,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336636,1537051.00
01/25/2017 04:30,2,0.000,ALERT,211.93,300.87,60.028,1485336603,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,914196.8,914196.8,22103,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336638,1537052.00
01/25/2017 04:30,2,0.000,ALERT,212.38,301.47,59.996,1485336603,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,568408.7,568408.7,22389,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336640,1537053.00
01/25/2017 04:30,2,0.000,ALERT,211.93,300.27,59.996,1485336603,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,612529.7,612529.7,22414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336642,1537054.00
01/25/2017 04:30,2,0.000,ALERT,212.38,301.77,59.996,1485336603,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,616460.4,616460.4,22127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336643,1537055.00
01/25/2017 04:30,2,0.000,ALERT,212.83,301.77,60.034,1485336603,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,615110.1,615110.1,22059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336645,1537056.00
01/25/2017 04:30,2,0.000,ALERT,212.61,301.17,60.012,1485336603,"201051344000685","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,611598.2,611598.2,22316,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336647,1537057.00
01/25/2017 04:30,2,0.000,ALERT,212.38,300.57,59.959,1485336603,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,608563.5,608563.5,22329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336649,1537058.00
01/25/2017 04:30,2,0.000,ALERT,212.16,301.17,59.996,1485336603,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,614553.0,614553.0,22191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336650,1537059.00
01/25/2017 04:30,2,0.000,ALERT,212.38,300.57,60.007,1485336603,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,607154.1,607154.1,22361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336652,1537060.00
01/25/2017 04:30,2,0.000,ALERT,211.93,299.97,59.996,1485336603,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,831185.7,831185.7,22043,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336654,1537061.00
01/25/2017 04:30,2,0.000,ALERT,212.61,299.37,59.954,1485336603,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,721257.0,721257.0,22518,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336656,1537062.00
01/25/2017 04:30,2,0.000,ALERT,211.70,300.87,59.996,1485336603,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,602763.8,602763.8,22408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336658,1537063.00
01/25/2017 04:30,2,0.000,ALERT,212.16,302.68,59.991,1485336603,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,618865.6,618865.6,22299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336660,1537064.00
01/25/2017 04:30,2,0.000,ALERT,212.16,300.87,59.991,1485336603,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,611115.6,611115.6,22410,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336662,1537065.00
01/25/2017 04:30,2,0.000,ALERT,211.93,300.27,59.991,1485336603,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,847403.0,847403.0,22124,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336664,1537066.00
01/25/2017 04:30,2,0.000,ALERT,213.06,301.47,59.996,1485336603,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,605259.0,605259.0,22392,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336666,1537067.00
01/25/2017 04:30,2,0.000,ALERT,212.16,300.87,59.975,1485336603,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,608113.0,608113.0,22330,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336667,1537068.00
01/25/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1485336603,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,624213.1,624213.1,21980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336669,1537069.00
01/25/2017 04:30,2,0.000,ALERT,212.61,301.47,59.991,1485336603,"201051344000648","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,613857.4,613857.4,21964,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336671,1537070.00
01/25/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1485336603,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,624558.3,624558.3,21990,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485336673,1537071.00
01/25/2017 04:30,2,0.000,ALERT,212.61,302.37,59.954,1485336603,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,617380.5,617380.5,22117,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336674,1537072.00
01/25/2017 04:30,2,0.000,ALERT,212.83,301.77,59.996,1485336603,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,605904.5,605904.5,22308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336676,1537073.00
01/25/2017 04:30,2,0.000,ALERT,213.06,302.37,59.965,1485336603,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,616511.9,616511.9,22014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336678,1537074.00
01/25/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1485336603,"274151322000087","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,819426.7,819426.7,22328,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485336680,1537075.00
01/25/2017 04:45,2,0.000,ALERT,213.51,302.68,59.965,1485337503,"201051344000645","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,615820.2,615820.2,21989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337505,1537076.00
01/25/2017 04:45,2,0.000,ALERT,212.83,300.27,59.954,1485337503,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,846028.9,846028.9,22134,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337507,1537077.00
01/25/2017 04:45,2,0.000,ALERT,213.74,302.68,59.907,1485337503,"201051344000633","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,605067.9,605067.9,22369,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337509,1537078.00
01/25/2017 04:45,2,0.000,ALERT,213.29,302.98,59.954,1485337503,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,607902.1,607902.1,22341,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337511,1537079.00
01/25/2017 04:45,2,0.000,ALERT,212.16,300.87,59.954,1485337503,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,603787.6,603787.6,22327,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337513,1537080.00
01/25/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1485337503,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,874313.1,874313.1,21891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337514,1537081.00
01/25/2017 04:45,2,0.000,ALERT,212.61,301.17,59.959,1485337503,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,614376.9,614376.9,22387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337516,1537082.00
01/25/2017 04:45,2,0.000,ALERT,212.38,301.17,59.949,1485337503,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,607106.1,607106.1,22250,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337518,1537083.00
01/25/2017 04:45,2,0.000,ALERT,213.06,302.07,59.981,1485337503,"201051344000582","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,599069.3,599069.3,22361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337520,1537084.00
01/25/2017 04:45,2,0.000,ALERT,212.38,301.17,59.959,1485337503,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,614297.1,614297.1,22319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337522,1537085.00
01/25/2017 04:45,2,0.000,ALERT,212.61,299.37,59.954,1485337503,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,720168.3,720168.3,22624,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337524,1537086.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.98,59.959,1485337503,"201051344000579","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,623357.6,623357.6,22262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337525,1537087.00
01/25/2017 04:45,2,0.000,ALERT,212.38,301.47,60.002,1485337503,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,611275.4,611275.4,22388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337527,1537088.00
01/25/2017 04:45,2,0.000,ALERT,212.61,300.87,59.954,1485337503,"201051344000438","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,612324.3,612324.3,22399,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337529,1537089.00
01/25/2017 04:45,2,0.000,ALERT,212.83,300.27,59.954,1485337503,"201051344000417","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,595895.6,595895.6,22516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337531,1537090.00
01/25/2017 04:45,2,0.000,ALERT,212.61,300.27,59.954,1485337503,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,865889.9,865889.9,21929,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337533,1537091.00
01/25/2017 04:45,2,0.000,ALERT,213.06,299.97,59.954,1485337503,"274151322000076","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,923259.3,923259.3,22038,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337534,1537092.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.98,59.970,1485337503,"201051344000868","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,606403.7,606403.7,22355,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337536,1537093.00
01/25/2017 04:45,2,0.000,ALERT,212.61,300.87,59.959,1485337503,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,914196.8,914196.8,22105,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337538,1537094.00
01/25/2017 04:45,2,0.000,ALERT,212.61,302.37,59.954,1485337503,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,568408.7,568408.7,22391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337540,1537095.00
01/25/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1485337503,"201051344001025","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,612529.7,612529.7,22416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337542,1537096.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.68,59.933,1485337503,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,616460.4,616460.4,22129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337544,1537097.00
01/25/2017 04:45,2,0.000,ALERT,213.51,302.37,59.928,1485337503,"201051344000853","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,615110.1,615110.1,22061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337545,1537098.00
01/25/2017 04:45,2,0.000,ALERT,212.83,300.87,59.970,1485337503,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,611598.2,611598.2,22318,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337547,1537099.00
01/25/2017 04:45,2,0.000,ALERT,212.61,300.57,59.970,1485337503,"201051344000917","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,608563.5,608563.5,22331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337549,1537100.00
01/25/2017 04:45,2,0.000,ALERT,212.83,301.17,59.949,1485337503,"201051344001145","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,614553.0,614553.0,22193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337551,1537101.00
01/25/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1485337503,"201051344000651","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,607154.1,607154.1,22363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337553,1537102.00
01/25/2017 04:45,2,0.000,ALERT,211.93,300.27,59.991,1485337503,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,831185.7,831185.7,22045,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337554,1537103.00
01/25/2017 04:45,2,0.000,ALERT,213.06,299.37,59.965,1485337503,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,721257.0,721257.0,22520,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337556,1537104.00
01/25/2017 04:45,2,0.000,ALERT,212.16,300.87,59.975,1485337503,"201051344001135","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,602763.8,602763.8,22410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337558,1537105.00
01/25/2017 04:45,2,0.000,ALERT,212.61,303.28,59.975,1485337503,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,618865.6,618865.6,22301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337560,1537106.00
01/25/2017 04:45,2,0.000,ALERT,212.61,300.57,59.965,1485337503,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,611115.6,611115.6,22412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337562,1537107.00
01/25/2017 04:45,2,0.000,ALERT,212.38,299.67,59.975,1485337503,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,847403.0,847403.0,22126,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337563,1537108.00
01/25/2017 04:45,2,0.000,ALERT,213.06,302.07,60.007,1485337503,"201051344000867","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,605259.0,605259.0,22394,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337565,1537109.00
01/25/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1485337503,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,608113.0,608113.0,22332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337567,1537110.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.68,59.981,1485337503,"201051344000900","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,624213.1,624213.1,21982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337569,1537111.00
01/25/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1485337503,"201051344000648","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,613857.4,613857.4,21966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337570,1537112.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.98,59.986,1485337503,"201051344000569","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,624558.3,624558.3,21992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337572,1537113.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.37,59.965,1485337503,"201051344000983","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,617380.5,617380.5,22119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337574,1537114.00
01/25/2017 04:45,2,0.000,ALERT,212.83,302.37,59.981,1485337503,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,605904.5,605904.5,22310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485337576,1537115.00
01/25/2017 04:45,2,0.000,ALERT,213.29,303.28,59.981,1485337503,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,616511.9,616511.9,22016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337578,1537116.00
01/25/2017 04:45,2,0.000,ALERT,212.38,298.77,59.975,1485337503,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,819426.7,819426.7,22330,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485337580,1537117.00
01/25/2017 05:00,2,0.000,ALERT,213.06,302.37,59.991,1485338403,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,615820.2,615820.2,21991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338405,1537118.00
01/25/2017 05:00,2,0.000,ALERT,212.38,300.27,59.959,1485338403,"274151322000085","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,846028.9,846028.9,22136,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338407,1537119.00
01/25/2017 05:00,2,0.000,ALERT,213.29,302.07,59.965,1485338403,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,605067.9,605067.9,22371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338409,1537120.00
01/25/2017 05:00,2,0.000,ALERT,212.83,302.07,59.954,1485338403,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,607902.1,607902.1,22343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338411,1537121.00
01/25/2017 05:00,2,0.000,ALERT,212.16,301.17,59.965,1485338403,"201051344000646","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,603787.6,603787.6,22329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338413,1537122.00
01/25/2017 05:00,2,0.000,ALERT,212.16,300.87,59.954,1485338403,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,874313.1,874313.1,21893,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338414,1537123.00
01/25/2017 05:00,2,0.000,ALERT,212.83,301.77,60.002,1485338403,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,614376.9,614376.9,22389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338416,1537124.00
01/25/2017 05:00,2,0.000,ALERT,212.61,302.07,59.970,1485338403,"201051344001230","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,607106.1,607106.1,22252,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338418,1537125.00
01/25/2017 05:00,2,0.000,ALERT,213.06,302.07,59.949,1485338403,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,599069.3,599069.3,22363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338420,1537126.00
01/25/2017 05:00,2,0.000,ALERT,212.38,301.47,59.965,1485338403,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,614297.1,614297.1,22321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338421,1537127.00
01/25/2017 05:00,2,0.000,ALERT,212.16,299.97,59.944,1485338403,"274151322000094","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,720168.3,720168.3,22626,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338423,1537128.00
01/25/2017 05:00,2,0.000,ALERT,212.83,302.98,59.965,1485338403,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,623357.6,623357.6,22264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338425,1537129.00
01/25/2017 05:00,2,0.000,ALERT,212.38,301.77,59.965,1485338403,"201051344000890","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,611275.4,611275.4,22390,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338427,1537130.00
01/25/2017 05:00,2,0.000,ALERT,212.83,301.47,59.965,1485338403,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,612324.3,612324.3,22401,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338429,1537131.00
01/25/2017 05:00,2,0.000,ALERT,213.06,300.87,60.018,1485338403,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,595895.6,595895.6,22518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338430,1537132.00
01/25/2017 05:00,2,0.000,ALERT,212.38,300.57,59.970,1485338403,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,865889.9,865889.9,21931,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338432,1537133.00
01/25/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1485338403,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,923259.3,923259.3,22040,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338434,1537134.00
01/25/2017 05:00,2,0.000,ALERT,212.83,303.28,59.975,1485338403,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,606403.7,606403.7,22357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338436,1537135.00
01/25/2017 05:00,2,0.000,ALERT,212.38,301.77,59.938,1485338403,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,914196.8,914196.8,22107,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338438,1537136.00
01/25/2017 05:00,2,0.000,ALERT,212.61,302.37,59.975,1485338403,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,568408.7,568408.7,22393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338440,1537137.00
01/25/2017 05:00,2,0.000,ALERT,211.93,299.37,59.996,1485338403,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,612529.7,612529.7,22418,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338441,1537138.00
01/25/2017 05:00,2,0.000,ALERT,212.61,302.37,59.981,1485338403,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,616460.4,616460.4,22131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338443,1537139.00
01/25/2017 05:00,2,0.000,ALERT,213.29,302.37,59.975,1485338403,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,615110.1,615110.1,22063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338445,1537140.00
01/25/2017 05:00,2,0.000,ALERT,212.83,301.47,59.996,1485338403,"201051344000685","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,611598.2,611598.2,22320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338447,1537141.00
01/25/2017 05:00,2,0.000,ALERT,212.61,300.57,60.002,1485338403,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,608563.5,608563.5,22333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338449,1537142.00
01/25/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1485338403,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,614553.0,614553.0,22195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338450,1537143.00
01/25/2017 05:00,2,0.000,ALERT,212.61,300.27,59.970,1485338403,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,607154.1,607154.1,22365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338452,1537144.00
01/25/2017 05:00,2,0.000,ALERT,211.70,300.27,59.986,1485338403,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,831185.7,831185.7,22047,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338454,1537145.00
01/25/2017 05:00,2,0.000,ALERT,213.06,299.67,59.965,1485338403,"274151322000068","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,721257.0,721257.0,22522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338456,1537146.00
01/25/2017 05:00,2,0.000,ALERT,212.16,300.87,59.981,1485338403,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,602763.8,602763.8,22412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338457,1537147.00
