ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 05:00,2,0.000,ALERT,212.61,303.28,59.970,1485338403,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,618865.6,618865.6,22303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338459,1537148.00
01/25/2017 05:00,2,0.000,ALERT,212.83,300.87,59.986,1485338403,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,611115.6,611115.6,22414,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338461,1537149.00
01/25/2017 05:00,2,0.000,ALERT,211.93,300.27,59.954,1485338403,"274151322000054","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,847403.0,847403.0,22128,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338463,1537150.00
01/25/2017 05:00,2,0.000,ALERT,213.06,301.77,59.917,1485338403,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,605259.0,605259.0,22396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338465,1537151.00
01/25/2017 05:00,2,0.000,ALERT,212.61,301.17,59.965,1485338403,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,608113.0,608113.0,22334,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338467,1537152.00
01/25/2017 05:00,2,0.000,ALERT,212.83,302.68,59.959,1485338403,"201051344000900","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,624213.1,624213.1,21984,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338469,1537153.00
01/25/2017 05:00,2,0.000,ALERT,213.06,301.47,59.954,1485338403,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,613857.4,613857.4,21968,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338470,1537154.00
01/25/2017 05:00,2,0.000,ALERT,212.83,302.98,59.954,1485338403,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,624558.3,624558.3,21994,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485338472,1537155.00
01/25/2017 05:00,2,0.000,ALERT,212.83,302.68,59.986,1485338403,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,617380.5,617380.5,22121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338474,1537156.00
01/25/2017 05:00,2,0.000,ALERT,212.83,302.37,59.965,1485338403,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,605904.5,605904.5,22312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338476,1537157.00
01/25/2017 05:00,2,0.000,ALERT,213.29,302.98,59.981,1485338403,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,616511.9,616511.9,22018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338478,1537158.00
01/25/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1485338403,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,819426.7,819426.7,22332,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485338479,1537159.00
01/25/2017 05:15,2,0.000,ALERT,212.61,300.87,59.949,1485339304,"201051344000645","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,615820.2,615820.2,21993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339306,1537160.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.37,59.975,1485339304,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,846028.9,846028.9,22138,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339307,1537161.00
01/25/2017 05:15,2,0.000,ALERT,212.83,301.17,59.970,1485339304,"201051344000633","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,605067.9,605067.9,22373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339309,1537162.00
01/25/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1485339304,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,607902.1,607902.1,22345,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339311,1537163.00
01/25/2017 05:15,2,0.000,ALERT,211.48,299.67,60.018,1485339304,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,603787.6,603787.6,22331,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339313,1537164.00
01/25/2017 05:15,2,0.000,ALERT,211.48,299.97,59.981,1485339304,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,874313.1,874313.1,21895,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339315,1537165.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.97,59.981,1485339304,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,614376.9,614376.9,22391,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339316,1537166.00
01/25/2017 05:15,2,0.000,ALERT,211.70,300.27,59.981,1485339304,"201051344001230","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,607106.1,607106.1,22254,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339318,1537167.00
01/25/2017 05:15,2,0.000,ALERT,212.16,300.57,59.949,1485339304,"201051344000582","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,599069.3,599069.3,22365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339320,1537168.00
01/25/2017 05:15,2,0.000,ALERT,211.25,299.67,59.986,1485339304,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,614297.1,614297.1,22323,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339322,1537169.00
01/25/2017 05:15,2,0.000,ALERT,211.93,298.47,59.970,1485339304,"274151322000094","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,720168.3,720168.3,22628,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339324,1537170.00
01/25/2017 05:15,2,0.000,ALERT,212.38,301.77,59.986,1485339304,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,623357.6,623357.6,22266,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339325,1537171.00
01/25/2017 05:15,2,0.000,ALERT,211.48,300.27,59.981,1485339304,"201051344000890","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,611275.4,611275.4,22392,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339327,1537172.00
01/25/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1485339304,"201051344000438","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,612324.3,612324.3,22403,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339329,1537173.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.37,59.975,1485339304,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,595895.6,595895.6,22520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339331,1537174.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.37,59.975,1485339304,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,865889.9,865889.9,21933,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339333,1537175.00
01/25/2017 05:15,2,0.000,ALERT,212.61,299.07,59.981,1485339304,"274151322000076","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,923259.3,923259.3,22042,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339334,1537176.00
01/25/2017 05:15,2,0.000,ALERT,212.38,302.07,59.981,1485339304,"201051344000868","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,606403.7,606403.7,22359,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339336,1537177.00
01/25/2017 05:15,2,0.000,ALERT,211.93,300.57,59.965,1485339304,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,914196.8,914196.8,22109,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339338,1537178.00
01/25/2017 05:15,2,0.000,ALERT,212.16,301.47,59.965,1485339304,"201051344000988","219011344069620",0.00,3.00,0,296.96,304.18,0.0,0.0,0.000,568408.7,568408.7,22395,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339340,1537179.00
01/25/2017 05:15,2,0.000,ALERT,211.70,299.37,59.938,1485339304,"201051344001025","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,612529.7,612529.7,22420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339342,1537180.00
01/25/2017 05:15,2,0.000,ALERT,212.16,301.17,59.975,1485339304,"201051344000458","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,616460.4,616460.4,22133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339343,1537181.00
01/25/2017 05:15,2,0.000,ALERT,212.83,301.47,59.986,1485339304,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,615110.1,615110.1,22065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339345,1537182.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.67,59.975,1485339304,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,611598.2,611598.2,22322,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339347,1537183.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.37,59.975,1485339304,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,608563.5,608563.5,22335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339349,1537184.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.97,59.981,1485339304,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,614553.0,614553.0,22197,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339351,1537185.00
01/25/2017 05:15,2,0.000,ALERT,211.70,299.37,59.975,1485339304,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,607154.1,607154.1,22367,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339352,1537186.00
01/25/2017 05:15,2,0.000,ALERT,211.48,298.77,59.975,1485339304,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,831185.7,831185.7,22049,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339354,1537187.00
01/25/2017 05:15,2,0.000,ALERT,212.61,298.47,59.975,1485339304,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,721257.0,721257.0,22524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339356,1537188.00
01/25/2017 05:15,2,0.000,ALERT,211.48,299.97,59.970,1485339304,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,602763.8,602763.8,22414,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339358,1537189.00
01/25/2017 05:15,2,0.000,ALERT,211.93,301.77,59.996,1485339304,"201051344000594","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,618865.6,618865.6,22305,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339360,1537190.00
01/25/2017 05:15,2,0.000,ALERT,211.93,299.67,59.981,1485339304,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,611115.6,611115.6,22416,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339361,1537191.00
01/25/2017 05:15,2,0.000,ALERT,211.70,299.67,59.938,1485339304,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,847403.0,847403.0,22130,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339363,1537192.00
01/25/2017 05:15,2,0.000,ALERT,212.61,300.87,59.991,1485339304,"201051344000867","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,605259.0,605259.0,22398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339365,1537193.00
01/25/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1485339304,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,608113.0,608113.0,22336,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339367,1537194.00
01/25/2017 05:15,2,0.000,ALERT,212.38,301.47,59.981,1485339304,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,624213.1,624213.1,21986,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339368,1537195.00
01/25/2017 05:15,2,0.000,ALERT,212.61,300.87,59.970,1485339304,"201051344000648","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,613857.4,613857.4,21970,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339370,1537196.00
01/25/2017 05:15,2,0.000,ALERT,212.61,302.07,59.949,1485339304,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,624558.3,624558.3,21996,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339372,1537197.00
01/25/2017 05:15,2,0.000,ALERT,212.38,301.47,59.975,1485339304,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,617380.5,617380.5,22123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339374,1537198.00
01/25/2017 05:15,2,0.000,ALERT,212.61,301.17,59.991,1485339304,"201051344001158","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,605904.5,605904.5,22314,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339376,1537199.00
01/25/2017 05:15,2,0.000,ALERT,213.06,302.07,59.965,1485339304,"201051344000576","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,616511.9,616511.9,22020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485339377,1537200.00
01/25/2017 05:15,2,0.000,ALERT,211.93,298.47,59.970,1485339304,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,819426.7,819426.7,22334,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485339379,1537201.00
01/25/2017 05:30,2,0.000,ALERT,212.38,300.87,59.949,1485340203,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,615820.2,615820.2,21995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340205,1537202.00
01/25/2017 05:30,2,0.000,ALERT,211.48,298.77,59.922,1485340203,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,846028.9,846028.9,22140,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340207,1537203.00
01/25/2017 05:30,2,0.000,ALERT,212.61,300.27,59.954,1485340203,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,605067.9,605067.9,22375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340209,1537204.00
01/25/2017 05:30,2,0.000,ALERT,212.38,300.87,59.917,1485340203,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,607902.1,607902.1,22347,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340211,1537205.00
01/25/2017 05:30,2,0.000,ALERT,211.48,299.97,59.949,1485340203,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,603787.6,603787.6,22333,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340212,1537206.00
01/25/2017 05:30,2,0.000,ALERT,211.25,299.37,59.959,1485340203,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,874313.1,874313.1,21897,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340214,1537207.00
01/25/2017 05:30,2,0.000,ALERT,211.70,300.27,59.922,1485340203,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,614376.9,614376.9,22393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340216,1537208.00
01/25/2017 05:30,2,0.000,ALERT,211.48,300.27,59.959,1485340203,"201051344001230","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,607106.1,607106.1,22256,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340218,1537209.00
01/25/2017 05:30,2,0.000,ALERT,212.38,301.17,59.975,1485340203,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,599069.3,599069.3,22367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340220,1537210.00
01/25/2017 05:30,2,0.000,ALERT,211.48,299.97,59.944,1485340203,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,614297.1,614297.1,22325,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340222,1537211.00
01/25/2017 05:30,2,0.000,ALERT,211.48,297.57,59.944,1485340203,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,720168.3,720168.3,22630,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340223,1537212.00
01/25/2017 05:30,2,0.000,ALERT,211.93,301.47,59.907,1485340203,"201051344000579","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,623357.6,623357.6,22268,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340225,1537213.00
01/25/2017 05:30,2,0.000,ALERT,211.48,300.27,59.959,1485340203,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,611275.4,611275.4,22394,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340227,1537214.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.97,59.949,1485340203,"201051344000438","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,612324.3,612324.3,22405,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340229,1537215.00
01/25/2017 05:30,2,0.000,ALERT,211.93,299.67,59.965,1485340203,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,595895.6,595895.6,22522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340230,1537216.00
01/25/2017 05:30,2,0.000,ALERT,211.48,298.47,59.933,1485340203,"274151322000083","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,865889.9,865889.9,21935,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340232,1537217.00
01/25/2017 05:30,2,0.000,ALERT,211.93,299.37,59.959,1485340203,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,923259.3,923259.3,22044,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340234,1537218.00
01/25/2017 05:30,2,0.000,ALERT,211.70,301.17,59.954,1485340203,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,606403.7,606403.7,22361,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340236,1537219.00
01/25/2017 05:30,2,0.000,ALERT,211.03,299.37,59.954,1485340203,"274151322000095","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,914196.8,914196.8,22111,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340238,1537220.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.97,59.965,1485340203,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.68,0.0,0.0,0.000,568408.7,568408.7,22397,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340240,1537221.00
01/25/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1485340203,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,612529.7,612529.7,22422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340241,1537222.00
01/25/2017 05:30,2,0.000,ALERT,211.48,300.27,59.970,1485340203,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,616460.4,616460.4,22135,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340243,1537223.00
01/25/2017 05:30,2,0.000,ALERT,212.38,300.27,59.965,1485340203,"201051344000853","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,615110.1,615110.1,22067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340245,1537224.00
01/25/2017 05:30,2,0.000,ALERT,211.93,299.97,59.959,1485340203,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,611598.2,611598.2,22324,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340247,1537225.00
01/25/2017 05:30,2,0.000,ALERT,211.93,299.67,59.959,1485340203,"201051344000917","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,608563.5,608563.5,22337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340249,1537226.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1485340203,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,614553.0,614553.0,22199,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340250,1537227.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1485340203,"201051344000651","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,607154.1,607154.1,22369,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340252,1537228.00
01/25/2017 05:30,2,0.000,ALERT,210.57,298.17,59.949,1485340203,"274151322000088","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,831185.7,831185.7,22051,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340254,1537229.00
01/25/2017 05:30,2,0.000,ALERT,212.16,298.17,59.954,1485340203,"274151322000068","219011344069620",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,721257.0,721257.0,22526,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340256,1537230.00
01/25/2017 05:30,2,0.000,ALERT,211.48,299.97,59.965,1485340203,"201051344001135","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,602763.8,602763.8,22416,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340257,1537231.00
01/25/2017 05:30,2,0.000,ALERT,211.48,300.57,59.959,1485340203,"201051344000594","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,618865.6,618865.6,22307,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340259,1537232.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1485340203,"201051344001203","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,611115.6,611115.6,22418,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340261,1537233.00
01/25/2017 05:30,2,0.000,ALERT,211.03,298.77,59.965,1485340203,"274151322000054","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,847403.0,847403.0,22132,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340263,1537234.00
01/25/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1485340203,"201051344000867","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,605259.0,605259.0,22400,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340265,1537235.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.67,59.965,1485340203,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,608113.0,608113.0,22338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340266,1537236.00
01/25/2017 05:30,2,0.000,ALERT,211.70,300.27,59.954,1485340203,"201051344000900","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,624213.1,624213.1,21988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340268,1537237.00
01/25/2017 05:30,2,0.000,ALERT,211.70,299.07,59.954,1485340203,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,613857.4,613857.4,21972,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340270,1537238.00
01/25/2017 05:30,2,0.000,ALERT,211.70,300.87,59.959,1485340203,"201051344000569","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,624558.3,624558.3,21998,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340272,1537239.00
01/25/2017 05:30,2,0.000,ALERT,211.70,300.27,59.981,1485340203,"201051344000983","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,617380.5,617380.5,22125,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485340274,1537240.00
01/25/2017 05:30,2,0.000,ALERT,211.70,300.27,59.938,1485340203,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,605904.5,605904.5,22316,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340276,1537241.00
01/25/2017 05:30,2,0.000,ALERT,212.38,301.17,59.981,1485340203,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,616511.9,616511.9,22022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340278,1537242.00
01/25/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1485340203,"274151322000087","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,819426.7,819426.7,22336,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485340279,1537243.00
01/25/2017 05:45,2,0.000,ALERT,211.93,299.37,59.970,1485341103,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,615820.2,615820.2,21997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341105,1537244.00
01/25/2017 05:45,2,0.000,ALERT,210.80,296.96,59.991,1485341103,"274151322000085","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,846028.9,846028.9,22142,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341107,1537245.00
01/25/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1485341103,"201051344000633","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,605067.9,605067.9,22377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341109,1537246.00
01/25/2017 05:45,2,0.000,ALERT,211.25,299.37,59.986,1485341103,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,607902.1,607902.1,22349,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341111,1537247.00
01/25/2017 05:45,2,0.000,ALERT,210.57,298.77,59.981,1485341103,"201051344000646","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,603787.6,603787.6,22335,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341112,1537248.00
01/25/2017 05:45,2,0.000,ALERT,210.35,297.87,59.949,1485341103,"274151322000052","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,874313.1,874313.1,21899,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341114,1537249.00
01/25/2017 05:45,2,0.000,ALERT,210.80,298.77,59.981,1485341103,"201051344000585","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,614376.9,614376.9,22395,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341116,1537250.00
01/25/2017 05:45,2,0.000,ALERT,210.80,299.07,60.012,1485341103,"201051344001230","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,607106.1,607106.1,22258,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341118,1537251.00
01/25/2017 05:45,2,0.000,ALERT,211.48,299.67,59.981,1485341103,"201051344000582","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,599069.3,599069.3,22369,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341119,1537252.00
01/25/2017 05:45,2,0.000,ALERT,210.57,298.77,59.991,1485341103,"201051344000955","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,614297.1,614297.1,22327,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341121,1537253.00
01/25/2017 05:45,2,0.000,ALERT,210.57,296.36,59.975,1485341103,"274151322000094","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,720168.3,720168.3,22632,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341123,1537254.00
01/25/2017 05:45,2,0.000,ALERT,211.25,299.67,59.991,1485341103,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,623357.6,623357.6,22270,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341125,1537255.00
01/25/2017 05:45,2,0.000,ALERT,210.57,299.37,59.981,1485341103,"201051344000890","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,611275.4,611275.4,22396,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341127,1537256.00
01/25/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1485341103,"201051344000438","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,612324.3,612324.3,22407,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341128,1537257.00
01/25/2017 05:45,2,0.000,ALERT,211.03,298.17,59.970,1485341103,"201051344000417","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,595895.6,595895.6,22524,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341130,1537258.00
01/25/2017 05:45,2,0.000,ALERT,210.57,296.96,59.991,1485341103,"274151322000083","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,865889.9,865889.9,21937,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341132,1537259.00
01/25/2017 05:45,2,0.000,ALERT,211.25,297.26,59.981,1485341103,"274151322000076","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,923259.3,923259.3,22046,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341134,1537260.00
01/25/2017 05:45,2,0.000,ALERT,211.25,299.97,59.981,1485341103,"201051344000868","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,606403.7,606403.7,22363,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341136,1537261.00
01/25/2017 05:45,2,0.000,ALERT,210.12,296.96,59.965,1485341103,"274151322000095","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,914196.8,914196.8,22113,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341138,1537262.00
01/25/2017 05:45,2,0.000,ALERT,210.57,298.77,60.018,1485341103,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,568408.7,568408.7,22399,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341139,1537263.00
01/25/2017 05:45,2,0.000,ALERT,210.12,297.57,59.970,1485341103,"201051344001025","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,612529.7,612529.7,22424,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341141,1537264.00
01/25/2017 05:45,2,0.000,ALERT,210.80,298.77,59.975,1485341103,"201051344000458","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,616460.4,616460.4,22137,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341143,1537265.00
01/25/2017 05:45,2,0.000,ALERT,211.48,298.77,59.954,1485341103,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,615110.1,615110.1,22069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341145,1537266.00
01/25/2017 05:45,2,0.000,ALERT,210.80,298.17,59.970,1485341103,"201051344000685","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,611598.2,611598.2,22326,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341147,1537267.00
01/25/2017 05:45,2,0.000,ALERT,210.80,298.17,59.944,1485341103,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,608563.5,608563.5,22339,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341148,1537268.00
01/25/2017 05:45,2,0.000,ALERT,210.57,298.17,60.002,1485341103,"201051344001145","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,614553.0,614553.0,22201,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341150,1537269.00
01/25/2017 05:45,2,0.000,ALERT,210.57,297.57,59.975,1485341103,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,607154.1,607154.1,22371,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341152,1537270.00
01/25/2017 05:45,2,0.000,ALERT,209.67,296.66,59.949,1485341103,"274151322000088","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,831185.7,831185.7,22053,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341154,1537271.00
01/25/2017 05:45,2,0.000,ALERT,210.80,295.46,59.959,1485341103,"274151322000068","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,721257.0,721257.0,22528,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341156,1537272.00
01/25/2017 05:45,2,0.000,ALERT,210.12,298.17,59.970,1485341103,"201051344001135","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,602763.8,602763.8,22418,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341157,1537273.00
01/25/2017 05:45,2,0.000,ALERT,210.57,299.67,59.970,1485341103,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,618865.6,618865.6,22309,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341159,1537274.00
01/25/2017 05:45,2,0.000,ALERT,210.57,297.87,59.959,1485341103,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,611115.6,611115.6,22420,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341161,1537275.00
01/25/2017 05:45,2,0.000,ALERT,209.90,296.66,59.954,1485341103,"274151322000054","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,847403.0,847403.0,22134,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341163,1537276.00
01/25/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1485341103,"201051344000867","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,605259.0,605259.0,22402,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341165,1537277.00
01/25/2017 05:45,2,0.000,ALERT,210.57,298.47,59.965,1485341103,"201051344001093","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,608113.0,608113.0,22340,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341166,1537278.00
01/25/2017 05:45,2,0.000,ALERT,210.80,299.07,59.965,1485341103,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,624213.1,624213.1,21990,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341168,1537279.00
01/25/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1485341103,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,613857.4,613857.4,21974,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341170,1537280.00
01/25/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1485341103,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,624558.3,624558.3,22000,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341172,1537281.00
01/25/2017 05:45,2,0.000,ALERT,211.03,299.37,59.970,1485341103,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,617380.5,617380.5,22127,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341174,1537282.00
01/25/2017 05:45,2,0.000,ALERT,211.25,299.07,59.975,1485341103,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,605904.5,605904.5,22318,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341176,1537283.00
01/25/2017 05:45,2,0.000,ALERT,211.48,299.67,59.970,1485341103,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,616511.9,616511.9,22024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485341177,1537284.00
01/25/2017 05:45,2,0.000,ALERT,210.35,295.76,59.975,1485341103,"274151322000087","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,819426.7,819426.7,22338,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485341179,1537285.00
01/25/2017 06:00,2,0.000,ALERT,211.70,299.67,59.991,1485342003,"201051344000645","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,615820.2,615820.2,21999,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342005,1537286.00
01/25/2017 06:00,2,0.000,ALERT,210.12,296.36,59.965,1485342003,"274151322000085","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,846028.9,846028.9,22144,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342007,1537287.00
01/25/2017 06:00,2,0.000,ALERT,212.16,299.67,59.986,1485342003,"201051344000633","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,605067.9,605067.9,22379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342009,1537288.00
01/25/2017 06:00,2,0.000,ALERT,211.48,300.27,59.965,1485342003,"201051344000469","219011344069620",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,607902.1,607902.1,22351,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342010,1537289.00
01/25/2017 06:00,2,0.000,ALERT,210.57,298.47,59.981,1485342003,"201051344000646","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,603787.6,603787.6,22337,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342012,1537290.00
01/25/2017 06:00,2,0.000,ALERT,209.67,297.57,59.981,1485342003,"274151322000052","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,874313.1,874313.1,21901,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342014,1537291.00
01/25/2017 06:00,2,0.000,ALERT,211.25,299.07,59.970,1485342003,"201051344000585","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,614376.9,614376.9,22397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342016,1537292.00
