ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 06:00,2,0.000,ALERT,211.03,299.37,59.970,1485342003,"201051344001230","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,607106.1,607106.1,22260,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342018,1537293.00
01/25/2017 06:00,2,0.000,ALERT,211.70,299.67,59.981,1485342003,"201051344000582","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,599069.3,599069.3,22371,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342019,1537294.00
01/25/2017 06:00,2,0.000,ALERT,210.80,298.77,59.965,1485342003,"201051344000955","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,614297.1,614297.1,22329,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342021,1537295.00
01/25/2017 06:00,2,0.000,ALERT,210.12,296.06,59.975,1485342003,"274151322000094","219011344069620",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,720168.3,720168.3,22634,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342023,1537296.00
01/25/2017 06:00,2,0.000,ALERT,211.48,299.67,59.975,1485342003,"201051344000579","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,623357.6,623357.6,22272,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342025,1537297.00
01/25/2017 06:00,2,0.000,ALERT,210.80,298.77,59.975,1485342003,"201051344000890","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,611275.4,611275.4,22398,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342027,1537298.00
01/25/2017 06:00,2,0.000,ALERT,211.03,298.77,59.986,1485342003,"201051344000438","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,612324.3,612324.3,22409,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342028,1537299.00
01/25/2017 06:00,2,0.000,ALERT,211.03,297.87,59.970,1485342003,"201051344000417","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,595895.6,595895.6,22526,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342030,1537300.00
01/25/2017 06:00,2,0.000,ALERT,209.90,296.66,59.986,1485342003,"274151322000083","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,865889.9,865889.9,21939,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342032,1537301.00
01/25/2017 06:00,2,0.000,ALERT,210.57,296.66,59.981,1485342003,"274151322000076","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,923259.3,923259.3,22048,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342034,1537302.00
01/25/2017 06:00,2,0.000,ALERT,211.25,300.27,59.981,1485342003,"201051344000868","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,606403.7,606403.7,22365,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342036,1537303.00
01/25/2017 06:00,2,0.000,ALERT,209.90,297.57,59.959,1485342003,"274151322000095","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,914196.8,914196.8,22115,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342037,1537304.00
01/25/2017 06:00,2,0.000,ALERT,211.03,299.97,59.975,1485342003,"201051344000988","219011344069620",0.00,3.00,0,293.96,301.47,0.0,0.0,0.000,568408.7,568408.7,22401,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342039,1537305.00
01/25/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1485342003,"201051344001025","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,612529.7,612529.7,22426,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342041,1537306.00
01/25/2017 06:00,2,0.000,ALERT,211.03,299.67,59.970,1485342003,"201051344000458","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,616460.4,616460.4,22139,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342043,1537307.00
01/25/2017 06:00,2,0.000,ALERT,211.70,299.07,59.981,1485342003,"201051344000853","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,615110.1,615110.1,22071,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342044,1537308.00
01/25/2017 06:00,2,0.000,ALERT,211.25,298.77,59.965,1485342003,"201051344000685","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,611598.2,611598.2,22328,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342046,1537309.00
01/25/2017 06:00,2,0.000,ALERT,211.25,298.17,59.981,1485342003,"201051344000917","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,608563.5,608563.5,22341,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342048,1537310.00
01/25/2017 06:00,2,0.000,ALERT,211.25,299.07,60.023,1485342003,"201051344001145","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,614553.0,614553.0,22203,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342050,1537311.00
01/25/2017 06:00,2,0.000,ALERT,211.25,298.17,59.965,1485342003,"201051344000651","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,607154.1,607154.1,22373,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342052,1537312.00
01/25/2017 06:00,2,0.000,ALERT,209.44,296.36,59.959,1485342003,"274151322000088","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,831185.7,831185.7,22055,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342053,1537313.00
01/25/2017 06:00,2,0.000,ALERT,210.35,295.76,59.965,1485342003,"274151322000068","219011344069620",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,721257.0,721257.0,22530,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342055,1537314.00
01/25/2017 06:00,2,0.000,ALERT,210.80,298.47,59.933,1485342003,"201051344001135","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,602763.8,602763.8,22420,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342057,1537315.00
01/25/2017 06:00,2,0.000,ALERT,210.80,300.27,59.996,1485342003,"201051344000594","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,618865.6,618865.6,22311,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342059,1537316.00
01/25/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1485342003,"201051344001203","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,611115.6,611115.6,22422,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342061,1537317.00
01/25/2017 06:00,2,0.000,ALERT,209.67,296.96,59.949,1485342003,"274151322000054","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,847403.0,847403.0,22136,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342063,1537318.00
01/25/2017 06:00,2,0.000,ALERT,211.25,298.77,59.954,1485342003,"201051344000867","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,605259.0,605259.0,22404,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342065,1537319.00
01/25/2017 06:00,2,0.000,ALERT,211.03,298.77,59.959,1485342003,"201051344001093","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,608113.0,608113.0,22342,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342066,1537320.00
01/25/2017 06:00,2,0.000,ALERT,211.03,299.67,59.949,1485342003,"201051344000900","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,624213.1,624213.1,21992,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342068,1537321.00
01/25/2017 06:00,2,0.000,ALERT,211.03,298.17,59.954,1485342003,"201051344000648","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,613857.4,613857.4,21976,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342070,1537322.00
01/25/2017 06:00,2,0.000,ALERT,211.25,299.97,59.954,1485342003,"201051344000569","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,624558.3,624558.3,22002,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342072,1537323.00
01/25/2017 06:00,2,0.000,ALERT,211.25,299.67,59.949,1485342003,"201051344000983","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,617380.5,617380.5,22129,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342074,1537324.00
01/25/2017 06:00,2,0.000,ALERT,211.25,299.07,59.949,1485342003,"201051344001158","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,605904.5,605904.5,22320,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342076,1537325.00
01/25/2017 06:00,2,0.000,ALERT,211.70,299.97,59.959,1485342003,"201051344000576","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,616511.9,616511.9,22026,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342077,1537326.00
01/25/2017 06:00,2,0.000,ALERT,209.67,295.16,59.944,1485342003,"274151322000087","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,819426.7,819426.7,22340,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342079,1537327.00
01/25/2017 06:15,2,0.000,ALERT,211.93,299.67,59.991,1485342903,"201051344000645","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,615820.2,615820.2,22001,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342905,1537328.00
01/25/2017 06:15,2,0.000,ALERT,210.12,296.36,59.991,1485342903,"274151322000085","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,846028.9,846028.9,22146,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342907,1537329.00
01/25/2017 06:15,2,0.000,ALERT,212.16,299.67,59.996,1485342903,"201051344000633","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,605067.9,605067.9,22381,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342909,1537330.00
01/25/2017 06:15,2,0.000,ALERT,211.70,299.67,59.996,1485342903,"201051344000469","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,607902.1,607902.1,22353,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342911,1537331.00
01/25/2017 06:15,2,0.000,ALERT,210.57,298.17,59.996,1485342903,"201051344000646","219011344069620",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,603787.6,603787.6,22339,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342913,1537332.00
01/25/2017 06:15,2,0.000,ALERT,210.12,296.96,59.996,1485342903,"274151322000052","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,874313.1,874313.1,21903,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342914,1537333.00
01/25/2017 06:15,2,0.000,ALERT,211.03,298.77,60.002,1485342903,"201051344000585","219011344069620",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,614376.9,614376.9,22399,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342916,1537334.00
01/25/2017 06:15,2,0.000,ALERT,211.03,299.07,60.002,1485342903,"201051344001230","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,607106.1,607106.1,22262,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342918,1537335.00
01/25/2017 06:15,2,0.000,ALERT,211.25,299.07,59.996,1485342903,"201051344000582","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,599069.3,599069.3,22373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342920,1537336.00
01/25/2017 06:15,2,0.000,ALERT,210.12,297.87,59.996,1485342903,"201051344000955","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,614297.1,614297.1,22331,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342922,1537337.00
01/25/2017 06:15,2,0.000,ALERT,210.12,295.76,59.959,1485342903,"274151322000094","219011344069620",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,720168.3,720168.3,22636,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342924,1537338.00
01/25/2017 06:15,2,0.000,ALERT,211.70,300.57,59.996,1485342903,"201051344000579","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,623357.6,623357.6,22274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342926,1537339.00
01/25/2017 06:15,2,0.000,ALERT,210.57,298.77,60.002,1485342903,"201051344000890","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,611275.4,611275.4,22400,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342927,1537340.00
01/25/2017 06:15,2,0.000,ALERT,211.03,298.47,60.002,1485342903,"201051344000438","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,612324.3,612324.3,22411,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342929,1537341.00
01/25/2017 06:15,2,0.000,ALERT,211.03,297.87,59.991,1485342903,"201051344000417","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,595895.6,595895.6,22528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342931,1537342.00
01/25/2017 06:15,2,0.000,ALERT,210.12,296.96,60.023,1485342903,"274151322000083","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,865889.9,865889.9,21941,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342933,1537343.00
01/25/2017 06:15,2,0.000,ALERT,210.80,296.66,59.996,1485342903,"274151322000076","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,923259.3,923259.3,22050,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342935,1537344.00
01/25/2017 06:15,2,0.000,ALERT,211.48,300.57,59.996,1485342903,"201051344000868","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,606403.7,606403.7,22367,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342936,1537345.00
01/25/2017 06:15,2,0.000,ALERT,210.12,297.57,59.996,1485342903,"274151322000095","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,914196.8,914196.8,22117,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342938,1537346.00
01/25/2017 06:15,2,0.000,ALERT,211.48,299.97,59.996,1485342903,"201051344000988","219011344069620",0.00,3.00,0,294.26,301.17,0.0,0.0,0.000,568408.7,568408.7,22403,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342940,1537347.00
01/25/2017 06:15,2,0.000,ALERT,210.57,297.57,59.996,1485342903,"201051344001025","219011344069620",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,612529.7,612529.7,22428,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342942,1537348.00
01/25/2017 06:15,2,0.000,ALERT,211.48,299.97,60.018,1485342903,"201051344000458","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,616460.4,616460.4,22141,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342943,1537349.00
01/25/2017 06:15,2,0.000,ALERT,212.16,299.97,60.002,1485342903,"201051344000853","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,615110.1,615110.1,22073,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342945,1537350.00
01/25/2017 06:15,2,0.000,ALERT,211.25,298.17,59.996,1485342903,"201051344000685","219011344069620",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,611598.2,611598.2,22330,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342947,1537351.00
01/25/2017 06:15,2,0.000,ALERT,211.03,297.87,59.986,1485342903,"201051344000917","219011344069620",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,608563.5,608563.5,22343,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342949,1537352.00
01/25/2017 06:15,2,0.000,ALERT,211.25,298.47,59.986,1485342903,"201051344001145","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,614553.0,614553.0,22205,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342951,1537353.00
01/25/2017 06:15,2,0.000,ALERT,210.80,297.57,60.002,1485342903,"201051344000651","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,607154.1,607154.1,22375,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342952,1537354.00
01/25/2017 06:15,2,0.000,ALERT,210.12,296.36,59.981,1485342903,"274151322000088","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,831185.7,831185.7,22057,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342954,1537355.00
01/25/2017 06:15,2,0.000,ALERT,211.25,296.36,59.965,1485342903,"274151322000068","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,721257.0,721257.0,22532,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342956,1537356.00
01/25/2017 06:15,2,0.000,ALERT,210.57,298.17,59.938,1485342903,"201051344001135","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,602763.8,602763.8,22422,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342958,1537357.00
01/25/2017 06:15,2,0.000,ALERT,211.25,300.57,59.975,1485342903,"201051344000594","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,618865.6,618865.6,22313,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342959,1537358.00
01/25/2017 06:15,2,0.000,ALERT,210.80,297.87,60.002,1485342903,"201051344001203","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,611115.6,611115.6,22424,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342961,1537359.00
01/25/2017 06:15,2,0.000,ALERT,210.12,296.36,59.981,1485342903,"274151322000054","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,847403.0,847403.0,22138,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342963,1537360.00
01/25/2017 06:15,2,0.000,ALERT,211.93,299.37,59.986,1485342903,"201051344000867","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,605259.0,605259.0,22406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342965,1537361.00
01/25/2017 06:15,2,0.000,ALERT,210.80,297.87,59.965,1485342903,"201051344001093","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,608113.0,608113.0,22344,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342967,1537362.00
01/25/2017 06:15,2,0.000,ALERT,211.48,299.97,59.986,1485342903,"201051344000900","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,624213.1,624213.1,21994,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342968,1537363.00
01/25/2017 06:15,2,0.000,ALERT,211.93,299.67,59.949,1485342903,"201051344000648","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,613857.4,613857.4,21978,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342970,1537364.00
01/25/2017 06:15,2,0.000,ALERT,211.93,300.87,59.986,1485342903,"201051344000569","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,624558.3,624558.3,22004,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342972,1537365.00
01/25/2017 06:15,2,0.000,ALERT,211.70,300.27,59.986,1485342903,"201051344000983","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,617380.5,617380.5,22131,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342974,1537366.00
01/25/2017 06:15,2,0.000,ALERT,211.70,299.97,59.986,1485342903,"201051344001158","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,605904.5,605904.5,22322,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342976,1537367.00
01/25/2017 06:15,2,0.000,ALERT,212.16,300.57,59.996,1485342903,"201051344000576","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,616511.9,616511.9,22028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485342977,1537368.00
01/25/2017 06:15,2,0.000,ALERT,210.57,296.06,60.018,1485342903,"274151322000087","219011344069620",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,819426.7,819426.7,22342,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485342980,1537369.00
01/25/2017 06:30,2,0.000,ALERT,211.03,298.77,59.938,1485343804,"201051344000645","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,615820.2,615820.2,22003,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343806,1537370.00
01/25/2017 06:30,2,0.000,ALERT,210.57,296.66,59.944,1485343804,"274151322000085","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,846028.9,846028.9,22148,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343808,1537371.00
01/25/2017 06:30,2,0.000,ALERT,211.48,298.17,59.944,1485343804,"201051344000633","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,605067.9,605067.9,22383,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343810,1537372.00
01/25/2017 06:30,2,0.000,ALERT,210.80,298.47,59.922,1485343804,"201051344000469","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,607902.1,607902.1,22355,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343811,1537373.00
01/25/2017 06:30,2,0.000,ALERT,210.12,297.26,59.944,1485343804,"201051344000646","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,603787.6,603787.6,22341,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343813,1537374.00
01/25/2017 06:30,2,0.000,ALERT,210.12,297.26,59.944,1485343804,"274151322000052","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,874313.1,874313.1,21905,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343815,1537375.00
01/25/2017 06:30,2,0.000,ALERT,210.35,297.57,59.959,1485343804,"201051344000585","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,614376.9,614376.9,22401,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343817,1537376.00
01/25/2017 06:30,2,0.000,ALERT,210.12,297.57,59.954,1485343804,"201051344001230","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,607106.1,607106.1,22264,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343819,1537377.00
01/25/2017 06:30,2,0.000,ALERT,210.80,298.17,59.944,1485343804,"201051344000582","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,599069.3,599069.3,22375,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343820,1537378.00
01/25/2017 06:30,2,0.000,ALERT,210.12,297.57,59.933,1485343804,"201051344000955","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,614297.1,614297.1,22333,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343822,1537379.00
01/25/2017 06:30,2,0.000,ALERT,210.35,296.96,59.949,1485343804,"274151322000094","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,720168.3,720168.3,22638,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343824,1537380.00
01/25/2017 06:30,2,0.000,ALERT,210.80,299.37,59.944,1485343804,"201051344000579","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,623357.6,623357.6,22276,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343826,1537381.00
01/25/2017 06:30,2,0.000,ALERT,210.12,297.87,59.944,1485343804,"201051344000890","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,611275.4,611275.4,22402,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343827,1537382.00
01/25/2017 06:30,2,0.000,ALERT,210.57,297.26,59.944,1485343804,"201051344000438","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,612324.3,612324.3,22413,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343829,1537383.00
01/25/2017 06:30,2,0.000,ALERT,210.80,296.66,59.954,1485343804,"201051344000417","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,595895.6,595895.6,22530,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343831,1537384.00
01/25/2017 06:30,2,0.000,ALERT,210.57,297.87,59.944,1485343804,"274151322000083","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,865889.9,865889.9,21943,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343833,1537385.00
01/25/2017 06:30,2,0.000,ALERT,211.25,297.26,59.959,1485343804,"274151322000076","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,923259.3,923259.3,22052,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343835,1537386.00
01/25/2017 06:30,2,0.000,ALERT,210.57,299.07,59.949,1485343804,"201051344000868","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,606403.7,606403.7,22369,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343836,1537387.00
01/25/2017 06:30,2,0.000,ALERT,210.35,297.87,59.949,1485343804,"274151322000095","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,914196.8,914196.8,22119,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343838,1537388.00
01/25/2017 06:30,2,0.000,ALERT,210.57,298.17,59.954,1485343804,"201051344000988","219011344069620",0.00,3.00,0,294.56,301.77,0.0,0.0,0.000,568408.7,568408.7,22405,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343840,1537389.00
01/25/2017 06:30,2,0.000,ALERT,210.12,296.36,59.954,1485343804,"201051344001025","219011344069620",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,612529.7,612529.7,22430,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343842,1537390.00
01/25/2017 06:30,2,0.000,ALERT,210.35,298.47,59.949,1485343804,"201051344000458","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,616460.4,616460.4,22143,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343844,1537391.00
01/25/2017 06:30,2,0.000,ALERT,211.25,298.47,59.954,1485343804,"201051344000853","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,615110.1,615110.1,22075,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343846,1537392.00
01/25/2017 06:30,2,0.000,ALERT,210.80,297.26,59.949,1485343804,"201051344000685","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,611598.2,611598.2,22332,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343847,1537393.00
01/25/2017 06:30,2,0.000,ALERT,210.57,296.66,59.944,1485343804,"201051344000917","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,608563.5,608563.5,22345,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343849,1537394.00
01/25/2017 06:30,2,0.000,ALERT,210.57,297.26,59.949,1485343804,"201051344001145","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,614553.0,614553.0,22207,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343851,1537395.00
01/25/2017 06:30,2,0.000,ALERT,210.35,296.06,59.954,1485343804,"201051344000651","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,607154.1,607154.1,22377,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343853,1537396.00
01/25/2017 06:30,2,0.000,ALERT,209.90,296.96,59.901,1485343804,"274151322000088","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,831185.7,831185.7,22059,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343855,1537397.00
01/25/2017 06:30,2,0.000,ALERT,211.03,296.06,59.949,1485343804,"274151322000068","219011344069620",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,721257.0,721257.0,22534,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343856,1537398.00
01/25/2017 06:30,2,0.000,ALERT,210.12,296.66,59.944,1485343804,"201051344001135","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,602763.8,602763.8,22424,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343858,1537399.00
01/25/2017 06:30,2,0.000,ALERT,210.35,298.77,59.944,1485343804,"201051344000594","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,618865.6,618865.6,22315,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343860,1537400.00
01/25/2017 06:30,2,0.000,ALERT,210.35,296.36,59.949,1485343804,"201051344001203","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,611115.6,611115.6,22426,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343862,1537401.00
01/25/2017 06:30,2,0.000,ALERT,210.12,297.57,59.944,1485343804,"274151322000054","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,847403.0,847403.0,22140,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343863,1537402.00
01/25/2017 06:30,2,0.000,ALERT,211.03,298.17,59.944,1485343804,"201051344000867","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,605259.0,605259.0,22408,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343865,1537403.00
01/25/2017 06:30,2,0.000,ALERT,210.12,296.96,59.991,1485343804,"201051344001093","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,608113.0,608113.0,22346,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343867,1537404.00
01/25/2017 06:30,2,0.000,ALERT,210.57,298.47,59.917,1485343804,"201051344000900","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,624213.1,624213.1,21996,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343869,1537405.00
01/25/2017 06:30,2,0.000,ALERT,210.80,297.87,59.949,1485343804,"201051344000648","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,613857.4,613857.4,21980,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485343871,1537406.00
01/25/2017 06:30,2,0.000,ALERT,210.80,299.37,59.970,1485343804,"201051344000569","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,624558.3,624558.3,22006,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343873,1537407.00
01/25/2017 06:30,2,0.000,ALERT,210.57,298.77,59.933,1485343804,"201051344000983","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,617380.5,617380.5,22133,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343874,1537408.00
01/25/2017 06:30,2,0.000,ALERT,210.80,298.47,59.965,1485343804,"201051344001158","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,605904.5,605904.5,22324,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343876,1537409.00
01/25/2017 06:30,2,0.000,ALERT,211.25,299.07,59.907,1485343804,"201051344000576","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,616511.9,616511.9,22030,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343878,1537410.00
01/25/2017 06:30,2,0.000,ALERT,210.35,296.36,59.938,1485343804,"274151322000087","219011344069620",0.00,3.70,0,293.36,298.47,0.0,0.0,0.000,819426.7,819426.7,22344,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485343880,1537411.00
01/25/2017 06:45,2,0.000,ALERT,211.48,299.07,59.954,1485344703,"201051344000645","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,615820.2,615820.2,22005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344705,1537412.00
01/25/2017 06:45,2,0.000,ALERT,209.90,296.06,60.007,1485344703,"274151322000085","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,846028.9,846028.9,22150,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344707,1537413.00
01/25/2017 06:45,2,0.000,ALERT,211.48,298.77,59.986,1485344703,"201051344000633","219011344069620",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,605067.9,605067.9,22385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344708,1537414.00
01/25/2017 06:45,2,0.000,ALERT,210.80,298.77,59.986,1485344703,"201051344000469","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,607902.1,607902.1,22357,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344710,1537415.00
01/25/2017 06:45,2,0.000,ALERT,210.12,297.57,59.970,1485344703,"201051344000646","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,603787.6,603787.6,22343,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344712,1537416.00
01/25/2017 06:45,2,0.000,ALERT,209.67,296.66,59.981,1485344703,"274151322000052","219011344069620",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,874313.1,874313.1,21907,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344714,1537417.00
01/25/2017 06:45,2,0.000,ALERT,210.57,297.87,59.981,1485344703,"201051344000585","219011344069620",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,614376.9,614376.9,22403,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344716,1537418.00
01/25/2017 06:45,2,0.000,ALERT,210.35,298.17,59.970,1485344703,"201051344001230","219011344069620",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,607106.1,607106.1,22266,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344717,1537419.00
01/25/2017 06:45,2,0.000,ALERT,210.80,298.47,59.981,1485344703,"201051344000582","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,599069.3,599069.3,22377,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344719,1537420.00
01/25/2017 06:45,2,0.000,ALERT,209.90,297.26,59.970,1485344703,"201051344000955","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,614297.1,614297.1,22335,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344721,1537421.00
01/25/2017 06:45,2,0.000,ALERT,209.90,295.16,59.975,1485344703,"274151322000094","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,720168.3,720168.3,22640,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344723,1537422.00
01/25/2017 06:45,2,0.000,ALERT,211.03,299.97,59.981,1485344703,"201051344000579","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,623357.6,623357.6,22278,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344725,1537423.00
01/25/2017 06:45,2,0.000,ALERT,210.12,298.17,59.975,1485344703,"201051344000890","219011344069620",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,611275.4,611275.4,22404,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344726,1537424.00
01/25/2017 06:45,2,0.000,ALERT,210.35,297.57,59.928,1485344703,"201051344000438","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,612324.3,612324.3,22415,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344728,1537425.00
01/25/2017 06:45,2,0.000,ALERT,210.57,297.26,59.981,1485344703,"201051344000417","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,595895.6,595895.6,22532,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344730,1537426.00
01/25/2017 06:45,2,0.000,ALERT,209.90,296.66,59.970,1485344703,"274151322000083","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,865889.9,865889.9,21945,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344732,1537427.00
01/25/2017 06:45,2,0.000,ALERT,210.35,295.46,59.981,1485344703,"274151322000076","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,923259.3,923259.3,22054,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344733,1537428.00
01/25/2017 06:45,2,0.000,ALERT,210.80,299.67,59.975,1485344703,"201051344000868","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,606403.7,606403.7,22371,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344735,1537429.00
01/25/2017 06:45,2,0.000,ALERT,209.67,296.96,59.949,1485344703,"274151322000095","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,914196.8,914196.8,22121,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344737,1537430.00
01/25/2017 06:45,2,0.000,ALERT,210.80,298.77,59.986,1485344703,"201051344000988","219011344069620",0.00,3.00,0,294.26,301.47,0.0,0.0,0.000,568408.7,568408.7,22407,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344739,1537431.00
01/25/2017 06:45,2,0.000,ALERT,210.12,296.96,59.981,1485344703,"201051344001025","219011344069620",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,612529.7,612529.7,22432,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344741,1537432.00
01/25/2017 06:45,2,0.000,ALERT,210.80,299.07,59.975,1485344703,"201051344000458","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,616460.4,616460.4,22145,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344742,1537433.00
01/25/2017 06:45,2,0.000,ALERT,211.70,299.37,59.975,1485344703,"201051344000853","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,615110.1,615110.1,22077,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344744,1537434.00
01/25/2017 06:45,2,0.000,ALERT,210.80,298.17,59.975,1485344703,"201051344000685","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,611598.2,611598.2,22334,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344746,1537435.00
01/25/2017 06:45,2,0.000,ALERT,210.57,297.26,59.944,1485344703,"201051344000917","219011344069620",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,608563.5,608563.5,22347,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344748,1537436.00
01/25/2017 06:45,2,0.000,ALERT,210.80,297.87,59.975,1485344703,"201051344001145","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,614553.0,614553.0,22209,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344750,1537437.00
