ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 06:45,2,0.000,ALERT,210.57,296.96,59.981,1485344703,"201051344000651","219011344069620",0.00,1.50,0,294.26,299.67,0.0,0.0,0.000,607154.1,607154.1,22379,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344751,1537438.00
01/25/2017 06:45,2,0.000,ALERT,209.44,296.06,59.944,1485344703,"274151322000088","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,831185.7,831185.7,22061,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344753,1537439.00
01/25/2017 06:45,2,0.000,ALERT,210.57,295.76,59.965,1485344703,"274151322000068","219011344069620",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,721257.0,721257.0,22536,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344755,1537440.00
01/25/2017 06:45,2,0.000,ALERT,210.12,297.57,59.981,1485344703,"201051344001135","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,602763.8,602763.8,22426,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344757,1537441.00
01/25/2017 06:45,2,0.000,ALERT,210.57,299.37,59.970,1485344703,"201051344000594","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,618865.6,618865.6,22317,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344759,1537442.00
01/25/2017 06:45,2,0.000,ALERT,210.35,297.26,59.986,1485344703,"201051344001203","219011344069620",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,611115.6,611115.6,22428,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344761,1537443.00
01/25/2017 06:45,2,0.000,ALERT,209.44,296.36,59.965,1485344703,"274151322000054","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,847403.0,847403.0,22142,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344762,1537444.00
01/25/2017 06:45,2,0.000,ALERT,211.03,298.47,59.970,1485344703,"201051344000867","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,605259.0,605259.0,22410,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344764,1537445.00
01/25/2017 06:45,2,0.000,ALERT,210.12,297.26,59.975,1485344703,"201051344001093","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,608113.0,608113.0,22348,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344766,1537446.00
01/25/2017 06:45,2,0.000,ALERT,210.80,299.07,59.970,1485344703,"201051344000900","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,624213.1,624213.1,21998,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344768,1537447.00
01/25/2017 06:45,2,0.000,ALERT,211.03,298.77,59.975,1485344703,"201051344000648","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,613857.4,613857.4,21982,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344770,1537448.00
01/25/2017 06:45,2,0.000,ALERT,211.25,299.97,59.981,1485344703,"201051344000569","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,624558.3,624558.3,22008,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344772,1537449.00
01/25/2017 06:45,2,0.000,ALERT,210.80,299.37,59.928,1485344703,"201051344000983","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,617380.5,617380.5,22135,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344773,1537450.00
01/25/2017 06:45,2,0.000,ALERT,211.03,299.07,59.975,1485344703,"201051344001158","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,605904.5,605904.5,22326,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344775,1537451.00
01/25/2017 06:45,2,0.000,ALERT,211.70,299.67,59.981,1485344703,"201051344000576","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,616511.9,616511.9,22032,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485344777,1537452.00
01/25/2017 06:45,2,0.000,ALERT,209.90,295.16,59.970,1485344703,"274151322000087","219011344069620",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,819426.7,819426.7,22346,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485344779,1537453.00
01/25/2017 07:00,2,0.000,ALERT,214.41,304.18,59.986,1485345604,"201051344000645","219011344069620",0.00,3.30,0,296.96,307.18,0.0,0.0,0.000,615820.2,615820.2,22007,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345606,1537454.00
01/25/2017 07:00,2,0.000,ALERT,212.16,301.17,59.965,1485345604,"274151322000085","219011344069620",0.00,3.30,0,294.56,315.60,0.0,0.0,0.000,846028.9,846028.9,22152,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345608,1537455.00
01/25/2017 07:00,2,0.000,ALERT,213.74,302.98,59.996,1485345604,"201051344000633","219011344069620",0.00,2.50,0,295.46,306.58,0.0,0.0,0.000,605067.9,605067.9,22387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345610,1537456.00
01/25/2017 07:00,2,0.000,ALERT,213.29,303.28,59.986,1485345604,"201051344000469","219011344069620",0.00,2.00,0,295.76,307.18,0.0,0.0,0.000,607902.1,607902.1,22359,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345611,1537457.00
01/25/2017 07:00,2,0.000,ALERT,212.16,301.77,59.975,1485345604,"201051344000646","219011344069620",0.00,2.50,0,294.86,332.73,0.0,0.0,0.000,603787.6,603787.6,22345,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345613,1537458.00
01/25/2017 07:00,2,0.000,ALERT,211.93,300.87,59.975,1485345604,"274151322000052","219011344069620",0.00,3.30,0,294.26,315.90,0.0,0.0,0.000,874313.1,874313.1,21909,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345615,1537459.00
01/25/2017 07:00,2,0.000,ALERT,212.38,301.77,59.991,1485345604,"201051344000585","219011344069620",0.00,3.00,0,295.16,331.53,0.0,0.0,0.000,614376.9,614376.9,22405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345617,1537460.00
01/25/2017 07:00,2,0.000,ALERT,212.38,302.07,60.028,1485345604,"201051344001230","219011344069620",0.00,2.50,0,295.46,333.93,0.0,0.0,0.000,607106.1,607106.1,22268,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345618,1537461.00
01/25/2017 07:00,2,0.000,ALERT,212.83,302.37,59.981,1485345604,"201051344000582","219011344069620",0.00,2.00,0,296.06,332.73,0.0,0.0,0.000,599069.3,599069.3,22379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345620,1537462.00
01/25/2017 07:00,2,0.000,ALERT,212.16,302.07,59.981,1485345604,"201051344000955","219011344069620",0.00,2.50,0,295.16,332.43,0.0,0.0,0.000,614297.1,614297.1,22337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345622,1537463.00
01/25/2017 07:00,2,0.000,ALERT,212.16,299.97,59.975,1485345604,"274151322000094","219011344069620",0.00,2.50,0,293.96,315.00,0.0,0.0,0.000,720168.3,720168.3,22642,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345624,1537464.00
01/25/2017 07:00,2,0.000,ALERT,213.29,303.88,60.002,1485345604,"201051344000579","219011344069620",0.00,3.00,0,297.57,308.09,0.0,0.0,0.000,623357.6,623357.6,22280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345626,1537465.00
01/25/2017 07:00,2,0.000,ALERT,212.16,302.37,59.975,1485345604,"201051344000890","219011344069620",0.00,3.30,0,295.46,333.63,0.0,0.0,0.000,611275.4,611275.4,22406,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345627,1537466.00
01/25/2017 07:00,2,0.000,ALERT,212.61,302.07,59.965,1485345604,"201051344000438","219011344069620",0.00,2.00,0,295.16,332.13,0.0,0.0,0.000,612324.3,612324.3,22417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345629,1537467.00
01/25/2017 07:00,2,0.000,ALERT,212.61,301.17,59.965,1485345604,"201051344000417","219011344069620",0.00,2.50,0,294.86,332.13,0.0,0.0,0.000,595895.6,595895.6,22534,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345631,1537468.00
01/25/2017 07:00,2,0.000,ALERT,211.93,301.47,59.996,1485345604,"274151322000083","219011344069620",0.00,3.00,0,294.56,316.20,0.0,0.0,0.000,865889.9,865889.9,21947,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345633,1537469.00
01/25/2017 07:00,2,0.000,ALERT,212.83,300.87,59.975,1485345604,"274151322000076","219011344069620",0.00,3.00,0,294.26,316.20,0.0,0.0,0.000,923259.3,923259.3,22056,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345635,1537470.00
01/25/2017 07:00,2,0.000,ALERT,213.06,303.88,59.965,1485345604,"201051344000868","219011344069620",0.00,3.00,0,297.57,308.09,0.0,0.0,0.000,606403.7,606403.7,22373,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345636,1537471.00
01/25/2017 07:00,2,0.000,ALERT,211.93,301.47,59.965,1485345604,"274151322000095","219011344069620",0.00,2.50,0,295.46,316.50,0.0,0.0,0.000,914196.8,914196.8,22123,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345638,1537472.00
01/25/2017 07:00,2,0.000,ALERT,213.29,303.28,59.959,1485345604,"201051344000988","219011344069620",0.00,3.00,0,294.56,306.88,0.0,0.0,0.000,568408.7,568408.7,22409,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345640,1537473.00
01/25/2017 07:00,2,0.000,ALERT,212.38,301.47,59.944,1485345604,"201051344001025","219011344069620",0.00,2.00,0,294.56,331.23,0.0,0.0,0.000,612529.7,612529.7,22434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345642,1537474.00
01/25/2017 07:00,2,0.000,ALERT,213.06,303.58,59.965,1485345604,"201051344000458","219011344069620",0.00,3.70,0,296.96,307.78,0.0,0.0,0.000,616460.4,616460.4,22147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345644,1537475.00
01/25/2017 07:00,2,0.000,ALERT,213.74,303.28,59.954,1485345604,"201051344000853","219011344069620",0.00,2.50,0,297.26,307.18,0.0,0.0,0.000,615110.1,615110.1,22079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345646,1537476.00
01/25/2017 07:00,2,0.000,ALERT,212.61,301.77,59.959,1485345604,"201051344000685","219011344069620",0.00,3.00,0,295.16,334.24,0.0,0.0,0.000,611598.2,611598.2,22336,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345647,1537477.00
01/25/2017 07:00,2,0.000,ALERT,212.61,301.77,59.970,1485345604,"201051344000917","219011344069620",0.00,3.70,0,294.26,330.93,0.0,0.0,0.000,608563.5,608563.5,22349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345649,1537478.00
01/25/2017 07:00,2,0.000,ALERT,212.61,301.77,59.912,1485345604,"201051344001145","219011344069620",0.00,2.50,0,295.46,333.93,0.0,0.0,0.000,614553.0,614553.0,22211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345651,1537479.00
01/25/2017 07:00,2,0.000,ALERT,212.38,300.87,59.965,1485345604,"201051344000651","219011344069620",0.00,1.50,0,294.56,330.63,0.0,0.0,0.000,607154.1,607154.1,22381,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345653,1537480.00
01/25/2017 07:00,2,0.000,ALERT,211.70,300.87,59.954,1485345604,"274151322000088","219011344069620",0.00,3.70,0,294.26,315.00,0.0,0.0,0.000,831185.7,831185.7,22063,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345654,1537481.00
01/25/2017 07:00,2,0.000,ALERT,212.83,299.97,59.954,1485345604,"274151322000068","219011344069620",0.00,3.70,0,293.96,314.40,0.0,0.0,0.000,721257.0,721257.0,22538,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345656,1537482.00
01/25/2017 07:00,2,0.000,ALERT,212.16,302.07,60.002,1485345604,"201051344001135","219011344069620",0.00,2.50,0,295.16,330.93,0.0,0.0,0.000,602763.8,602763.8,22428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345658,1537483.00
01/25/2017 07:00,2,0.000,ALERT,212.83,303.88,59.949,1485345604,"201051344000594","219011344069620",0.00,2.50,0,296.66,307.78,0.0,0.0,0.000,618865.6,618865.6,22319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345660,1537484.00
01/25/2017 07:00,2,0.000,ALERT,212.38,301.17,59.959,1485345604,"201051344001203","219011344069620",0.00,2.50,0,294.86,332.13,0.0,0.0,0.000,611115.6,611115.6,22430,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345662,1537485.00
01/25/2017 07:00,2,0.000,ALERT,211.93,300.57,59.954,1485345604,"274151322000054","219011344069620",0.00,3.70,0,294.26,315.60,0.0,0.0,0.000,847403.0,847403.0,22144,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345663,1537486.00
01/25/2017 07:00,2,0.000,ALERT,213.74,303.28,59.949,1485345604,"201051344000867","219011344069620",0.00,3.30,0,296.36,307.48,0.0,0.0,0.000,605259.0,605259.0,22412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345665,1537487.00
01/25/2017 07:00,2,0.000,ALERT,212.38,301.77,59.944,1485345604,"201051344001093","219011344069620",0.00,3.70,0,295.16,331.23,0.0,0.0,0.000,608113.0,608113.0,22350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345667,1537488.00
01/25/2017 07:00,2,0.000,ALERT,213.06,303.28,59.949,1485345604,"201051344000900","219011344069620",0.00,2.50,0,296.66,307.18,0.0,0.0,0.000,624213.1,624213.1,22000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345669,1537489.00
01/25/2017 07:00,2,0.000,ALERT,213.51,302.98,59.907,1485345604,"201051344000648","219011344069620",0.00,2.00,0,296.36,307.48,0.0,0.0,0.000,613857.4,613857.4,21984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345671,1537490.00
01/25/2017 07:00,2,0.000,ALERT,213.29,304.18,59.949,1485345604,"201051344000569","219011344069620",0.00,3.00,0,297.57,308.39,0.0,0.0,0.000,624558.3,624558.3,22010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485345672,1537491.00
01/25/2017 07:00,2,0.000,ALERT,213.29,303.88,59.949,1485345604,"201051344000983","219011344069620",0.00,3.00,0,297.26,307.78,0.0,0.0,0.000,617380.5,617380.5,22137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345674,1537492.00
01/25/2017 07:00,2,0.000,ALERT,213.29,303.28,59.944,1485345604,"201051344001158","219011344069620",0.00,2.00,0,296.66,307.18,0.0,0.0,0.000,605904.5,605904.5,22328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345676,1537493.00
01/25/2017 07:00,2,0.000,ALERT,213.51,303.88,59.954,1485345604,"201051344000576","219011344069620",0.00,2.50,0,297.26,307.78,0.0,0.0,0.000,616511.9,616511.9,22034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345678,1537494.00
01/25/2017 07:00,2,0.000,ALERT,212.16,300.27,59.944,1485345604,"274151322000087","219011344069620",0.00,3.70,0,293.66,314.70,0.0,0.0,0.000,819426.7,819426.7,22348,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485345680,1537495.00
01/25/2017 07:15,2,0.000,ALERT,213.51,303.28,59.975,1485346503,"201051344000645","219011344069620",0.00,3.30,0,300.87,310.19,0.0,0.0,0.000,615820.2,615820.2,22009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346505,1537496.00
01/25/2017 07:15,2,0.000,ALERT,211.48,299.37,59.949,1485346503,"274151322000085","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,846028.9,846028.9,22154,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346507,1537497.00
01/25/2017 07:15,2,0.000,ALERT,213.51,303.28,59.959,1485346503,"201051344000633","219011344069620",0.00,2.50,0,299.07,309.59,0.0,0.0,0.000,605067.9,605067.9,22389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346509,1537498.00
01/25/2017 07:15,2,0.000,ALERT,213.06,302.98,59.981,1485346503,"201051344000469","219011344069620",0.00,2.00,0,299.97,309.59,0.0,0.0,0.000,607902.1,607902.1,22361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346511,1537499.00
01/25/2017 07:15,2,0.000,ALERT,211.70,301.47,59.965,1485346503,"201051344000646","219011344069620",0.00,2.50,0,298.77,305.98,0.0,0.0,0.000,603787.6,603787.6,22347,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346512,1537500.00
01/25/2017 07:15,2,0.000,ALERT,211.25,298.47,59.959,1485346503,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,874313.1,874313.1,21911,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346514,1537501.00
01/25/2017 07:15,2,0.000,ALERT,212.16,301.47,59.975,1485346503,"201051344000585","219011344069620",0.00,3.00,0,298.77,305.98,0.0,0.0,0.000,614376.9,614376.9,22407,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346516,1537502.00
01/25/2017 07:15,2,0.000,ALERT,211.93,301.77,59.970,1485346503,"201051344001230","219011344069620",0.00,3.00,0,299.37,306.88,0.0,0.0,0.000,607106.1,607106.1,22270,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346518,1537503.00
01/25/2017 07:15,2,0.000,ALERT,212.61,302.37,59.954,1485346503,"201051344000582","219011344069620",0.00,2.00,0,299.97,306.88,0.0,0.0,0.000,599069.3,599069.3,22381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346520,1537504.00
01/25/2017 07:15,2,0.000,ALERT,211.70,301.17,59.933,1485346503,"201051344000955","219011344069620",0.00,3.00,0,299.07,306.28,0.0,0.0,0.000,614297.1,614297.1,22339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346521,1537505.00
01/25/2017 07:15,2,0.000,ALERT,211.70,298.47,59.954,1485346503,"274151322000094","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,720168.3,720168.3,22644,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346523,1537506.00
01/25/2017 07:15,2,0.000,ALERT,213.06,303.28,59.991,1485346503,"201051344000579","219011344069620",0.00,3.00,0,301.47,311.09,0.0,0.0,0.000,623357.6,623357.6,22282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346525,1537507.00
01/25/2017 07:15,2,0.000,ALERT,211.70,301.77,59.970,1485346503,"201051344000890","219011344069620",0.00,3.00,0,299.67,307.78,0.0,0.0,0.000,611275.4,611275.4,22408,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346527,1537508.00
01/25/2017 07:15,2,0.000,ALERT,211.93,301.17,59.933,1485346503,"201051344000438","219011344069620",0.00,2.00,0,299.07,306.58,0.0,0.0,0.000,612324.3,612324.3,22419,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346529,1537509.00
01/25/2017 07:15,2,0.000,ALERT,212.16,300.87,59.965,1485346503,"201051344000417","219011344069620",0.00,2.50,0,298.77,305.98,0.0,0.0,0.000,595895.6,595895.6,22536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346530,1537510.00
01/25/2017 07:15,2,0.000,ALERT,211.70,299.37,59.970,1485346503,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,865889.9,865889.9,21949,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346532,1537511.00
01/25/2017 07:15,2,0.000,ALERT,212.16,299.97,59.965,1485346503,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,923259.3,923259.3,22058,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346534,1537512.00
01/25/2017 07:15,2,0.000,ALERT,212.83,303.58,59.975,1485346503,"201051344000868","219011344069620",0.00,2.50,0,301.77,311.09,0.0,0.0,0.000,606403.7,606403.7,22375,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346536,1537513.00
01/25/2017 07:15,2,0.000,ALERT,211.03,299.97,59.970,1485346503,"274151322000095","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,914196.8,914196.8,22125,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346537,1537514.00
01/25/2017 07:15,2,0.000,ALERT,212.83,303.58,60.007,1485346503,"201051344000988","219011344069620",0.00,3.00,0,298.47,309.59,0.0,0.0,0.000,568408.7,568408.7,22411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346540,1537515.00
01/25/2017 07:15,2,0.000,ALERT,211.70,300.57,59.991,1485346503,"201051344001025","219011344069620",0.00,2.00,0,298.17,306.88,0.0,0.0,0.000,612529.7,612529.7,22436,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346541,1537516.00
01/25/2017 07:15,2,0.000,ALERT,212.83,303.58,59.938,1485346503,"201051344000458","219011344069620",0.00,3.70,0,301.17,310.79,0.0,0.0,0.000,616460.4,616460.4,22149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346543,1537517.00
01/25/2017 07:15,2,0.000,ALERT,213.51,303.28,59.981,1485346503,"201051344000853","219011344069620",0.00,2.50,0,301.17,310.49,0.0,0.0,0.000,615110.1,615110.1,22081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346545,1537518.00
01/25/2017 07:15,2,0.000,ALERT,212.38,301.77,59.986,1485346503,"201051344000685","219011344069620",0.00,3.00,0,299.07,306.58,0.0,0.0,0.000,611598.2,611598.2,22338,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346547,1537519.00
01/25/2017 07:15,2,0.000,ALERT,212.16,300.87,59.991,1485346503,"201051344000917","219011344069620",0.00,3.70,0,297.87,305.38,0.0,0.0,0.000,608563.5,608563.5,22351,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346549,1537520.00
01/25/2017 07:15,2,0.000,ALERT,212.16,301.47,59.981,1485346503,"201051344001145","219011344069620",0.00,2.50,0,299.37,307.48,0.0,0.0,0.000,614553.0,614553.0,22213,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346550,1537521.00
01/25/2017 07:15,2,0.000,ALERT,211.93,300.27,59.975,1485346503,"201051344000651","219011344069620",0.00,1.50,0,298.47,305.98,0.0,0.0,0.000,607154.1,607154.1,22383,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346552,1537522.00
01/25/2017 07:15,2,0.000,ALERT,211.03,299.37,59.981,1485346503,"274151322000088","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,831185.7,831185.7,22065,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346554,1537523.00
01/25/2017 07:15,2,0.000,ALERT,211.93,297.87,59.981,1485346503,"274151322000068","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,721257.0,721257.0,22540,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346556,1537524.00
01/25/2017 07:15,2,0.000,ALERT,211.25,300.57,59.986,1485346503,"201051344001135","219011344069620",0.00,2.50,0,299.07,306.88,0.0,0.0,0.000,602763.8,602763.8,22430,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346558,1537525.00
01/25/2017 07:15,2,0.000,ALERT,212.83,303.88,59.981,1485346503,"201051344000594","219011344069620",0.00,2.50,0,300.57,310.19,0.0,0.0,0.000,618865.6,618865.6,22321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346559,1537526.00
01/25/2017 07:15,2,0.000,ALERT,212.16,301.47,59.981,1485346503,"201051344001203","219011344069620",0.00,2.50,0,298.77,307.78,0.0,0.0,0.000,611115.6,611115.6,22432,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346561,1537527.00
01/25/2017 07:15,2,0.000,ALERT,211.25,299.07,59.986,1485346503,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,847403.0,847403.0,22146,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346563,1537528.00
01/25/2017 07:15,2,0.000,ALERT,213.29,302.98,59.981,1485346503,"201051344000867","219011344069620",0.00,3.30,0,300.57,310.49,0.0,0.0,0.000,605259.0,605259.0,22414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346565,1537529.00
01/25/2017 07:15,2,0.000,ALERT,211.93,301.17,59.933,1485346503,"201051344001093","219011344069620",0.00,3.70,0,299.07,305.98,0.0,0.0,0.000,608113.0,608113.0,22352,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346567,1537530.00
01/25/2017 07:15,2,0.000,ALERT,212.83,303.88,59.991,1485346503,"201051344000900","219011344069620",0.00,2.50,0,300.57,309.59,0.0,0.0,0.000,624213.1,624213.1,22002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346568,1537531.00
01/25/2017 07:15,2,0.000,ALERT,213.29,303.28,59.975,1485346503,"201051344000648","219011344069620",0.00,2.00,0,300.57,310.19,0.0,0.0,0.000,613857.4,613857.4,21986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346570,1537532.00
01/25/2017 07:15,2,0.000,ALERT,213.06,304.18,59.954,1485346503,"201051344000569","219011344069620",0.00,2.50,0,301.77,311.09,0.0,0.0,0.000,624558.3,624558.3,22012,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346572,1537533.00
01/25/2017 07:15,2,0.000,ALERT,212.61,302.98,59.991,1485346503,"201051344000983","219011344069620",0.00,3.00,0,301.47,310.79,0.0,0.0,0.000,617380.5,617380.5,22139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346574,1537534.00
01/25/2017 07:15,2,0.000,ALERT,213.06,303.28,60.018,1485346503,"201051344001158","219011344069620",0.00,2.00,0,300.27,309.59,0.0,0.0,0.000,605904.5,605904.5,22330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346575,1537535.00
01/25/2017 07:15,2,0.000,ALERT,213.29,303.58,59.991,1485346503,"201051344000576","219011344069620",0.00,2.50,0,300.87,310.19,0.0,0.0,0.000,616511.9,616511.9,22036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485346577,1537536.00
01/25/2017 07:15,2,0.000,ALERT,211.48,298.47,59.986,1485346503,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,819426.7,819426.7,22350,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485346579,1537537.00
01/25/2017 07:30,2,0.000,ALERT,213.06,302.37,59.996,1485347403,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,615820.2,615820.2,22011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347405,1537538.00
01/25/2017 07:30,2,0.000,ALERT,211.25,299.07,59.970,1485347403,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,846028.9,846028.9,22156,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347407,1537539.00
01/25/2017 07:30,2,0.000,ALERT,213.29,302.68,60.012,1485347403,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,605067.9,605067.9,22391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347409,1537540.00
01/25/2017 07:30,2,0.000,ALERT,212.61,302.68,59.970,1485347403,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,607902.1,607902.1,22363,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347411,1537541.00
01/25/2017 07:30,2,0.000,ALERT,211.48,300.87,60.002,1485347403,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,603787.6,603787.6,22349,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485347413,1537542.00
01/25/2017 07:30,2,0.000,ALERT,211.03,299.37,59.959,1485347403,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,874313.1,874313.1,21913,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485347414,1537543.00
01/25/2017 07:30,2,0.000,ALERT,211.93,300.87,59.965,1485347403,"201051344000585","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,614376.9,614376.9,22409,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347416,1537544.00
01/25/2017 07:30,2,0.000,ALERT,211.70,301.47,59.954,1485347403,"201051344001230","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,607106.1,607106.1,22272,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347418,1537545.00
01/25/2017 07:30,2,0.000,ALERT,212.16,301.77,60.002,1485347403,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,599069.3,599069.3,22383,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347420,1537546.00
01/25/2017 07:30,2,0.000,ALERT,211.25,300.57,59.965,1485347403,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,614297.1,614297.1,22341,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347422,1537547.00
01/25/2017 07:30,2,0.000,ALERT,211.25,298.77,59.954,1485347403,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,720168.3,720168.3,22646,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347423,1537548.00
01/25/2017 07:30,2,0.000,ALERT,212.61,302.98,59.970,1485347403,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,623357.6,623357.6,22284,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347425,1537549.00
01/25/2017 07:30,2,0.000,ALERT,211.25,300.87,59.959,1485347403,"201051344000890","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,611275.4,611275.4,22410,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347427,1537550.00
01/25/2017 07:30,2,0.000,ALERT,211.70,301.17,59.965,1485347403,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,612324.3,612324.3,22421,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347429,1537551.00
01/25/2017 07:30,2,0.000,ALERT,211.70,300.27,59.922,1485347403,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,595895.6,595895.6,22538,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347431,1537552.00
01/25/2017 07:30,2,0.000,ALERT,211.03,299.07,59.944,1485347403,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,865889.9,865889.9,21951,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347432,1537553.00
01/25/2017 07:30,2,0.000,ALERT,211.93,299.37,59.944,1485347403,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,923259.3,923259.3,22060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347434,1537554.00
01/25/2017 07:30,2,0.000,ALERT,212.38,302.98,59.965,1485347403,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,606403.7,606403.7,22377,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347436,1537555.00
01/25/2017 07:30,2,0.000,ALERT,211.03,300.27,59.959,1485347403,"274151322000095","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,914196.8,914196.8,22127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347438,1537556.00
01/25/2017 07:30,2,0.000,ALERT,212.38,302.37,59.965,1485347403,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,568408.7,568408.7,22413,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347440,1537557.00
01/25/2017 07:30,2,0.000,ALERT,211.25,299.37,59.959,1485347403,"201051344001025","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,612529.7,612529.7,22438,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347441,1537558.00
01/25/2017 07:30,2,0.000,ALERT,212.38,302.98,59.975,1485347403,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,616460.4,616460.4,22151,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347443,1537559.00
01/25/2017 07:30,2,0.000,ALERT,213.29,302.98,59.970,1485347403,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,615110.1,615110.1,22083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347445,1537560.00
01/25/2017 07:30,2,0.000,ALERT,212.16,301.17,59.981,1485347403,"201051344000685","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,611598.2,611598.2,22340,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347447,1537561.00
01/25/2017 07:30,2,0.000,ALERT,211.70,300.57,59.981,1485347403,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,608563.5,608563.5,22353,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347449,1537562.00
01/25/2017 07:30,2,0.000,ALERT,211.48,300.57,59.970,1485347403,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,614553.0,614553.0,22215,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347451,1537563.00
01/25/2017 07:30,2,0.000,ALERT,211.70,300.27,60.012,1485347403,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,607154.1,607154.1,22385,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347452,1537564.00
01/25/2017 07:30,2,0.000,ALERT,210.57,298.17,59.933,1485347403,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,831185.7,831185.7,22067,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347454,1537565.00
01/25/2017 07:30,2,0.000,ALERT,211.70,298.17,59.986,1485347403,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,721257.0,721257.0,22542,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347456,1537566.00
01/25/2017 07:30,2,0.000,ALERT,211.25,300.57,59.954,1485347403,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,602763.8,602763.8,22432,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485347458,1537567.00
01/25/2017 07:30,2,0.000,ALERT,212.16,303.28,59.991,1485347403,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,618865.6,618865.6,22323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347460,1537568.00
01/25/2017 07:30,2,0.000,ALERT,211.48,300.27,59.991,1485347403,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,611115.6,611115.6,22434,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347462,1537569.00
01/25/2017 07:30,2,0.000,ALERT,211.03,300.57,59.975,1485347403,"274151322000054","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,847403.0,847403.0,22148,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347463,1537570.00
01/25/2017 07:30,2,0.000,ALERT,212.61,302.07,59.991,1485347403,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,605259.0,605259.0,22416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347465,1537571.00
01/25/2017 07:30,2,0.000,ALERT,211.93,301.47,59.996,1485347403,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,608113.0,608113.0,22354,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347467,1537572.00
01/25/2017 07:30,2,0.000,ALERT,212.16,302.37,59.975,1485347403,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,624213.1,624213.1,22004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347469,1537573.00
01/25/2017 07:30,2,0.000,ALERT,212.61,301.77,60.002,1485347403,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,613857.4,613857.4,21988,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485347471,1537574.00
01/25/2017 07:30,2,0.000,ALERT,212.38,302.98,60.002,1485347403,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,624558.3,624558.3,22014,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347472,1537575.00
01/25/2017 07:30,2,0.000,ALERT,212.38,302.68,59.981,1485347403,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,617380.5,617380.5,22141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347474,1537576.00
01/25/2017 07:30,2,0.000,ALERT,212.38,302.68,59.996,1485347403,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,605904.5,605904.5,22332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347476,1537577.00
01/25/2017 07:30,2,0.000,ALERT,212.61,302.68,59.991,1485347403,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,616511.9,616511.9,22038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347478,1537578.00
01/25/2017 07:30,2,0.000,ALERT,211.25,298.47,60.028,1485347403,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,819426.7,819426.7,22352,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485347480,1537579.00
01/25/2017 07:45,2,0.000,ALERT,212.61,301.47,59.975,1485348303,"201051344000645","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,615820.2,615820.2,22013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348305,1537580.00
01/25/2017 07:45,2,0.000,ALERT,211.25,299.37,59.986,1485348303,"274151322000085","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,846028.9,846028.9,22158,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348307,1537581.00
01/25/2017 07:45,2,0.000,ALERT,212.83,301.17,59.986,1485348303,"201051344000633","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,605067.9,605067.9,22393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348308,1537582.00
