ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 07:45,2,0.000,ALERT,212.38,301.47,60.012,1485348303,"201051344000469","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,607902.1,607902.1,22365,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348310,1537583.00
01/25/2017 07:45,2,0.000,ALERT,211.03,299.37,59.938,1485348303,"201051344000646","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,603787.6,603787.6,22351,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348312,1537584.00
01/25/2017 07:45,2,0.000,ALERT,211.03,299.97,59.986,1485348303,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,874313.1,874313.1,21915,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348314,1537585.00
01/25/2017 07:45,2,0.000,ALERT,211.03,299.37,59.991,1485348303,"201051344000585","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,614376.9,614376.9,22411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348315,1537586.00
01/25/2017 07:45,2,0.000,ALERT,211.03,299.37,59.965,1485348303,"201051344001230","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,607106.1,607106.1,22274,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348317,1537587.00
01/25/2017 07:45,2,0.000,ALERT,211.70,300.27,59.975,1485348303,"201051344000582","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,599069.3,599069.3,22385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348319,1537588.00
01/25/2017 07:45,2,0.000,ALERT,210.57,299.07,59.975,1485348303,"201051344000955","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,614297.1,614297.1,22343,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348321,1537589.00
01/25/2017 07:45,2,0.000,ALERT,211.03,298.47,59.986,1485348303,"274151322000094","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,720168.3,720168.3,22648,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348323,1537590.00
01/25/2017 07:45,2,0.000,ALERT,212.16,302.37,59.981,1485348303,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,623357.6,623357.6,22286,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348325,1537591.00
01/25/2017 07:45,2,0.000,ALERT,210.80,299.37,59.959,1485348303,"201051344000890","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,611275.4,611275.4,22412,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348327,1537592.00
01/25/2017 07:45,2,0.000,ALERT,211.03,299.07,59.981,1485348303,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,612324.3,612324.3,22423,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348329,1537593.00
01/25/2017 07:45,2,0.000,ALERT,211.25,298.47,59.938,1485348303,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,595895.6,595895.6,22540,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348331,1537594.00
01/25/2017 07:45,2,0.000,ALERT,211.03,299.07,59.970,1485348303,"274151322000083","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,865889.9,865889.9,21953,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348332,1537595.00
01/25/2017 07:45,2,0.000,ALERT,211.70,299.07,59.981,1485348303,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,923259.3,923259.3,22062,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348334,1537596.00
01/25/2017 07:45,2,0.000,ALERT,212.16,302.07,59.970,1485348303,"201051344000868","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,606403.7,606403.7,22379,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348336,1537597.00
01/25/2017 07:45,2,0.000,ALERT,211.03,300.27,59.970,1485348303,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,914196.8,914196.8,22129,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348338,1537598.00
01/25/2017 07:45,2,0.000,ALERT,211.93,301.47,59.970,1485348303,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,568408.7,568408.7,22415,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348340,1537599.00
01/25/2017 07:45,2,0.000,ALERT,211.03,298.77,59.944,1485348303,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,612529.7,612529.7,22440,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348341,1537600.00
01/25/2017 07:45,2,0.000,ALERT,211.93,301.77,59.944,1485348303,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,616460.4,616460.4,22153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348343,1537601.00
01/25/2017 07:45,2,0.000,ALERT,212.61,301.77,59.970,1485348303,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,615110.1,615110.1,22085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348345,1537602.00
01/25/2017 07:45,2,0.000,ALERT,211.25,299.07,59.965,1485348303,"201051344000685","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,611598.2,611598.2,22342,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348347,1537603.00
01/25/2017 07:45,2,0.000,ALERT,211.03,298.77,59.970,1485348303,"201051344000917","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,608563.5,608563.5,22355,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348349,1537604.00
01/25/2017 07:45,2,0.000,ALERT,211.48,299.37,59.986,1485348303,"201051344001145","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,614553.0,614553.0,22217,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348350,1537605.00
01/25/2017 07:45,2,0.000,ALERT,211.25,298.77,60.018,1485348303,"201051344000651","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,607154.1,607154.1,22387,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348352,1537606.00
01/25/2017 07:45,2,0.000,ALERT,210.57,299.37,59.975,1485348303,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,831185.7,831185.7,22069,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348354,1537607.00
01/25/2017 07:45,2,0.000,ALERT,211.48,298.17,59.975,1485348303,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,721257.0,721257.0,22544,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348356,1537608.00
01/25/2017 07:45,2,0.000,ALERT,210.80,299.07,60.007,1485348303,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,602763.8,602763.8,22434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348358,1537609.00
01/25/2017 07:45,2,0.000,ALERT,211.70,302.07,59.965,1485348303,"201051344000594","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,618865.6,618865.6,22325,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348359,1537610.00
01/25/2017 07:45,2,0.000,ALERT,211.03,298.77,59.981,1485348303,"201051344001203","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,611115.6,611115.6,22436,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348361,1537611.00
01/25/2017 07:45,2,0.000,ALERT,210.57,299.37,59.970,1485348303,"274151322000054","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,847403.0,847403.0,22150,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348363,1537612.00
01/25/2017 07:45,2,0.000,ALERT,212.16,301.17,59.986,1485348303,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,605259.0,605259.0,22418,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348365,1537613.00
01/25/2017 07:45,2,0.000,ALERT,211.03,298.77,59.991,1485348303,"201051344001093","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,608113.0,608113.0,22356,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348367,1537614.00
01/25/2017 07:45,2,0.000,ALERT,212.16,302.07,60.002,1485348303,"201051344000900","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,624213.1,624213.1,22006,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348368,1537615.00
01/25/2017 07:45,2,0.000,ALERT,212.16,301.17,59.970,1485348303,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,613857.4,613857.4,21990,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485348370,1537616.00
01/25/2017 07:45,2,0.000,ALERT,211.93,302.37,59.996,1485348303,"201051344000569","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,624558.3,624558.3,22016,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348372,1537617.00
01/25/2017 07:45,2,0.000,ALERT,211.93,301.47,59.981,1485348303,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,617380.5,617380.5,22143,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348374,1537618.00
01/25/2017 07:45,2,0.000,ALERT,212.16,301.47,59.949,1485348303,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,605904.5,605904.5,22334,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348376,1537619.00
01/25/2017 07:45,2,0.000,ALERT,212.61,302.07,59.981,1485348303,"201051344000576","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,616511.9,616511.9,22040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348377,1537620.00
01/25/2017 07:45,2,0.000,ALERT,210.80,298.47,60.007,1485348303,"274151322000087","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,819426.7,819426.7,22354,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485348379,1537621.00
01/25/2017 08:00,2,0.000,ALERT,211.48,299.97,59.996,1485349203,"201051344000645","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,615820.2,615820.2,22015,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349206,1537622.00
01/25/2017 08:00,2,0.000,ALERT,209.90,297.26,59.986,1485349203,"274151322000085","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,846028.9,846028.9,22160,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349208,1537623.00
01/25/2017 08:00,2,0.000,ALERT,211.48,299.97,60.007,1485349203,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,605067.9,605067.9,22395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349209,1537624.00
01/25/2017 08:00,2,0.000,ALERT,211.25,300.27,60.002,1485349203,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,607902.1,607902.1,22367,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349211,1537625.00
01/25/2017 08:00,2,0.000,ALERT,210.35,299.07,59.996,1485349203,"201051344000646","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,603787.6,603787.6,22353,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349213,1537626.00
01/25/2017 08:00,2,0.000,ALERT,209.90,297.57,59.986,1485349203,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,874313.1,874313.1,21917,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349215,1537627.00
01/25/2017 08:00,2,0.000,ALERT,210.35,299.07,60.012,1485349203,"201051344000585","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,614376.9,614376.9,22413,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349217,1537628.00
01/25/2017 08:00,2,0.000,ALERT,210.35,299.37,59.959,1485349203,"201051344001230","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,607106.1,607106.1,22276,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349218,1537629.00
01/25/2017 08:00,2,0.000,ALERT,211.03,299.97,60.002,1485349203,"201051344000582","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,599069.3,599069.3,22387,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349220,1537630.00
01/25/2017 08:00,2,0.000,ALERT,209.90,298.77,60.039,1485349203,"201051344000955","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,614297.1,614297.1,22345,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349222,1537631.00
01/25/2017 08:00,2,0.000,ALERT,209.90,296.96,59.986,1485349203,"274151322000094","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,720168.3,720168.3,22650,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349224,1537632.00
01/25/2017 08:00,2,0.000,ALERT,211.03,300.87,59.981,1485349203,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,623357.6,623357.6,22288,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349226,1537633.00
01/25/2017 08:00,2,0.000,ALERT,210.35,299.67,59.986,1485349203,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,611275.4,611275.4,22414,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349228,1537634.00
01/25/2017 08:00,2,0.000,ALERT,210.80,299.37,59.981,1485349203,"201051344000438","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,612324.3,612324.3,22425,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349229,1537635.00
01/25/2017 08:00,2,0.000,ALERT,210.80,299.07,59.981,1485349203,"201051344000417","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,595895.6,595895.6,22542,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349231,1537636.00
01/25/2017 08:00,2,0.000,ALERT,210.12,297.87,59.965,1485349203,"274151322000083","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,865889.9,865889.9,21955,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349233,1537637.00
01/25/2017 08:00,2,0.000,ALERT,210.57,297.57,59.938,1485349203,"274151322000076","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,923259.3,923259.3,22064,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349235,1537638.00
01/25/2017 08:00,2,0.000,ALERT,210.80,300.87,59.970,1485349203,"201051344000868","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,606403.7,606403.7,22381,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349236,1537639.00
01/25/2017 08:00,2,0.000,ALERT,209.90,298.17,59.981,1485349203,"274151322000095","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,914196.8,914196.8,22131,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349238,1537640.00
01/25/2017 08:00,2,0.000,ALERT,210.80,299.97,60.012,1485349203,"201051344000988","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,568408.7,568408.7,22417,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349240,1537641.00
01/25/2017 08:00,2,0.000,ALERT,209.90,297.87,59.965,1485349203,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,612529.7,612529.7,22442,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349242,1537642.00
01/25/2017 08:00,2,0.000,ALERT,210.80,300.27,59.965,1485349203,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,616460.4,616460.4,22155,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349244,1537643.00
01/25/2017 08:00,2,0.000,ALERT,211.25,299.97,59.949,1485349203,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,615110.1,615110.1,22087,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349246,1537644.00
01/25/2017 08:00,2,0.000,ALERT,210.35,298.17,59.965,1485349203,"201051344000685","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,611598.2,611598.2,22344,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349247,1537645.00
01/25/2017 08:00,2,0.000,ALERT,210.35,297.87,59.944,1485349203,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,608563.5,608563.5,22357,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349249,1537646.00
01/25/2017 08:00,2,0.000,ALERT,210.57,298.77,60.002,1485349203,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,614553.0,614553.0,22219,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349251,1537647.00
01/25/2017 08:00,2,0.000,ALERT,210.12,297.57,59.959,1485349203,"201051344000651","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,607154.1,607154.1,22389,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349253,1537648.00
01/25/2017 08:00,2,0.000,ALERT,209.67,297.57,59.954,1485349203,"274151322000088","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,831185.7,831185.7,22071,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349255,1537649.00
01/25/2017 08:00,2,0.000,ALERT,210.57,296.96,59.965,1485349203,"274151322000068","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,721257.0,721257.0,22546,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349257,1537650.00
01/25/2017 08:00,2,0.000,ALERT,209.90,297.87,59.928,1485349203,"201051344001135","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,602763.8,602763.8,22436,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349258,1537651.00
01/25/2017 08:00,2,0.000,ALERT,210.35,300.57,59.954,1485349203,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,618865.6,618865.6,22327,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349260,1537652.00
01/25/2017 08:00,2,0.000,ALERT,210.12,298.17,59.959,1485349203,"201051344001203","219011344069620",0.00,2.50,0,296.96,303.58,0.0,0.0,0.000,611115.6,611115.6,22438,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349262,1537653.00
01/25/2017 08:00,2,0.000,ALERT,209.44,297.87,59.965,1485349203,"274151322000054","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,847403.0,847403.0,22152,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349264,1537654.00
01/25/2017 08:00,2,0.000,ALERT,211.03,299.37,59.965,1485349203,"201051344000867","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,605259.0,605259.0,22420,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485349265,1537655.00
01/25/2017 08:00,2,0.000,ALERT,209.90,298.17,59.959,1485349203,"201051344001093","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,608113.0,608113.0,22358,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349267,1537656.00
01/25/2017 08:00,2,0.000,ALERT,210.35,299.37,59.970,1485349203,"201051344000900","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,624213.1,624213.1,22008,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349269,1537657.00
01/25/2017 08:00,2,0.000,ALERT,210.80,299.07,59.954,1485349203,"201051344000648","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,613857.4,613857.4,21992,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349271,1537658.00
01/25/2017 08:00,2,0.000,ALERT,210.57,299.97,60.002,1485349203,"201051344000569","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,624558.3,624558.3,22018,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349273,1537659.00
01/25/2017 08:00,2,0.000,ALERT,210.57,299.67,60.007,1485349203,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,617380.5,617380.5,22145,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349274,1537660.00
01/25/2017 08:00,2,0.000,ALERT,210.80,299.97,59.938,1485349203,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,605904.5,605904.5,22336,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349276,1537661.00
01/25/2017 08:00,2,0.000,ALERT,211.25,299.97,59.949,1485349203,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,616511.9,616511.9,22042,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349278,1537662.00
01/25/2017 08:00,2,0.000,ALERT,209.90,296.36,59.949,1485349203,"274151322000087","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,819426.7,819426.7,22356,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485349280,1537663.00
01/25/2017 08:15,2,0.000,ALERT,211.70,300.27,59.991,1485350104,"201051344000645","219011344069620",0.00,3.30,0,286.44,302.07,0.0,0.0,0.000,615820.2,615820.2,22017,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350106,1537664.00
01/25/2017 08:15,2,0.000,ALERT,210.35,297.87,59.954,1485350104,"274151322000085","219011344069620",0.00,3.30,0,284.04,302.07,0.0,0.0,0.000,846028.9,846028.9,22162,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350108,1537665.00
01/25/2017 08:15,2,0.000,ALERT,211.70,300.57,59.986,1485350104,"201051344000633","219011344069620",0.00,2.50,0,284.94,301.77,0.0,0.0,0.000,605067.9,605067.9,22397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350110,1537666.00
01/25/2017 08:15,2,0.000,ALERT,211.25,299.97,59.981,1485350104,"201051344000469","219011344069620",0.00,2.00,0,285.54,301.77,0.0,0.0,0.000,607902.1,607902.1,22369,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350112,1537667.00
01/25/2017 08:15,2,0.000,ALERT,209.90,299.07,59.970,1485350104,"201051344000646","219011344069620",0.00,2.00,0,284.94,300.57,0.0,0.0,0.000,603787.6,603787.6,22355,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350113,1537668.00
01/25/2017 08:15,2,0.000,ALERT,209.67,298.47,59.981,1485350104,"274151322000052","219011344069620",0.00,3.00,0,283.74,302.37,0.0,0.0,0.000,874313.1,874313.1,21919,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350115,1537669.00
01/25/2017 08:15,2,0.000,ALERT,210.35,299.67,59.938,1485350104,"201051344000585","219011344069620",0.00,3.00,0,284.94,300.87,0.0,0.0,0.000,614376.9,614376.9,22415,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350117,1537670.00
01/25/2017 08:15,2,0.000,ALERT,210.12,299.07,59.986,1485350104,"201051344001230","219011344069620",0.00,2.50,0,285.54,301.17,0.0,0.0,0.000,607106.1,607106.1,22278,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350119,1537671.00
01/25/2017 08:15,2,0.000,ALERT,210.35,299.67,59.959,1485350104,"201051344000582","219011344069620",0.00,2.00,0,286.14,301.77,0.0,0.0,0.000,599069.3,599069.3,22389,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350121,1537672.00
01/25/2017 08:15,2,0.000,ALERT,209.90,299.07,60.002,1485350104,"201051344000955","219011344069620",0.00,2.50,0,285.24,300.87,0.0,0.0,0.000,614297.1,614297.1,22347,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350123,1537673.00
01/25/2017 08:15,2,0.000,ALERT,209.90,296.66,59.986,1485350104,"274151322000094","219011344069620",0.00,2.50,0,283.44,301.47,0.0,0.0,0.000,720168.3,720168.3,22652,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350124,1537674.00
01/25/2017 08:15,2,0.000,ALERT,211.03,301.17,59.975,1485350104,"201051344000579","219011344069620",0.00,2.50,0,287.05,302.98,0.0,0.0,0.000,623357.6,623357.6,22290,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350126,1537675.00
01/25/2017 08:15,2,0.000,ALERT,209.90,299.37,60.034,1485350104,"201051344000890","219011344069620",0.00,3.00,0,285.84,302.07,0.0,0.0,0.000,611275.4,611275.4,22416,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350128,1537676.00
01/25/2017 08:15,2,0.000,ALERT,210.35,299.37,60.023,1485350104,"201051344000438","219011344069620",0.00,2.00,0,285.24,301.47,0.0,0.0,0.000,612324.3,612324.3,22427,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350130,1537677.00
01/25/2017 08:15,2,0.000,ALERT,210.57,298.77,59.986,1485350104,"201051344000417","219011344069620",0.00,2.50,0,284.64,300.27,0.0,0.0,0.000,595895.6,595895.6,22544,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350131,1537678.00
01/25/2017 08:15,2,0.000,ALERT,210.12,298.17,59.981,1485350104,"274151322000083","219011344069620",0.00,3.00,0,284.04,302.37,0.0,0.0,0.000,865889.9,865889.9,21957,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350133,1537679.00
01/25/2017 08:15,2,0.000,ALERT,211.03,298.47,59.954,1485350104,"274151322000076","219011344069620",0.00,3.00,0,284.04,302.37,0.0,0.0,0.000,923259.3,923259.3,22066,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350135,1537680.00
01/25/2017 08:15,2,0.000,ALERT,211.03,300.57,60.018,1485350104,"201051344000868","219011344069620",0.00,2.50,0,287.05,302.98,0.0,0.0,0.000,606403.7,606403.7,22383,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350137,1537681.00
01/25/2017 08:15,2,0.000,ALERT,210.12,298.77,59.981,1485350104,"274151322000095","219011344069620",0.00,2.50,0,284.94,302.98,0.0,0.0,0.000,914196.8,914196.8,22133,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350139,1537682.00
01/25/2017 08:15,2,0.000,ALERT,211.03,300.57,59.981,1485350104,"201051344000988","219011344069620",0.00,3.00,0,284.04,301.77,0.0,0.0,0.000,568408.7,568408.7,22419,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350140,1537683.00
01/25/2017 08:15,2,0.000,ALERT,209.90,297.87,59.981,1485350104,"201051344001025","219011344069620",0.00,1.50,0,284.34,301.17,0.0,0.0,0.000,612529.7,612529.7,22444,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350142,1537684.00
01/25/2017 08:15,2,0.000,ALERT,211.03,300.27,59.986,1485350104,"201051344000458","219011344069620",0.00,3.70,0,286.14,302.98,0.0,0.0,0.000,616460.4,616460.4,22157,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350144,1537685.00
01/25/2017 08:15,2,0.000,ALERT,211.70,300.27,59.981,1485350104,"201051344000853","219011344069620",0.00,2.50,0,286.14,302.37,0.0,0.0,0.000,615110.1,615110.1,22089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350146,1537686.00
01/25/2017 08:15,2,0.000,ALERT,210.35,299.37,60.018,1485350104,"201051344000685","219011344069620",0.00,2.50,0,285.24,300.87,0.0,0.0,0.000,611598.2,611598.2,22346,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350148,1537687.00
01/25/2017 08:15,2,0.000,ALERT,210.35,298.77,59.975,1485350104,"201051344000917","219011344069620",0.00,3.30,0,284.04,300.27,0.0,0.0,0.000,608563.5,608563.5,22359,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350149,1537688.00
01/25/2017 08:15,2,0.000,ALERT,210.57,299.37,59.944,1485350104,"201051344001145","219011344069620",0.00,2.50,0,285.54,301.47,0.0,0.0,0.000,614553.0,614553.0,22221,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350151,1537689.00
01/25/2017 08:15,2,0.000,ALERT,210.35,298.47,59.949,1485350104,"201051344000651","219011344069620",0.00,1.50,0,284.64,300.27,0.0,0.0,0.000,607154.1,607154.1,22391,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350153,1537690.00
01/25/2017 08:15,2,0.000,ALERT,209.90,298.47,59.986,1485350104,"274151322000088","219011344069620",0.00,3.30,0,283.74,301.47,0.0,0.0,0.000,831185.7,831185.7,22073,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350155,1537691.00
01/25/2017 08:15,2,0.000,ALERT,210.80,296.96,59.986,1485350104,"274151322000068","219011344069620",0.00,3.70,0,283.14,300.87,0.0,0.0,0.000,721257.0,721257.0,22548,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350157,1537692.00
01/25/2017 08:15,2,0.000,ALERT,209.90,299.37,59.981,1485350104,"201051344001135","219011344069620",0.00,2.50,0,284.94,301.17,0.0,0.0,0.000,602763.8,602763.8,22438,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350158,1537693.00
01/25/2017 08:15,2,0.000,ALERT,210.80,301.17,59.981,1485350104,"201051344000594","219011344069620",0.00,2.50,0,286.44,302.37,0.0,0.0,0.000,618865.6,618865.6,22329,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350160,1537694.00
01/25/2017 08:15,2,0.000,ALERT,210.80,299.37,59.981,1485350104,"201051344001203","219011344069620",0.00,2.50,0,284.94,302.68,0.0,0.0,0.000,611115.6,611115.6,22440,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350162,1537695.00
01/25/2017 08:15,2,0.000,ALERT,209.90,297.87,59.981,1485350104,"274151322000054","219011344069620",0.00,3.70,0,284.04,302.07,0.0,0.0,0.000,847403.0,847403.0,22154,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350164,1537696.00
01/25/2017 08:15,2,0.000,ALERT,211.48,299.97,59.954,1485350104,"201051344000867","219011344069620",0.00,3.30,0,285.54,302.37,0.0,0.0,0.000,605259.0,605259.0,22422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350166,1537697.00
01/25/2017 08:15,2,0.000,ALERT,210.57,299.37,59.986,1485350104,"201051344001093","219011344069620",0.00,3.30,0,285.24,300.87,0.0,0.0,0.000,608113.0,608113.0,22360,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350167,1537698.00
01/25/2017 08:15,2,0.000,ALERT,211.25,300.57,59.981,1485350104,"201051344000900","219011344069620",0.00,2.50,0,286.14,302.07,0.0,0.0,0.000,624213.1,624213.1,22010,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350169,1537699.00
01/25/2017 08:15,2,0.000,ALERT,211.48,299.97,59.986,1485350104,"201051344000648","219011344069620",0.00,2.00,0,285.54,302.07,0.0,0.0,0.000,613857.4,613857.4,21994,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350171,1537700.00
01/25/2017 08:15,2,0.000,ALERT,211.25,300.57,59.986,1485350104,"201051344000569","219011344069620",0.00,2.50,0,286.74,302.98,0.0,0.0,0.000,624558.3,624558.3,22020,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350173,1537701.00
01/25/2017 08:15,2,0.000,ALERT,211.25,300.57,59.991,1485350104,"201051344000983","219011344069620",0.00,3.00,0,286.44,302.68,0.0,0.0,0.000,617380.5,617380.5,22147,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350175,1537702.00
01/25/2017 08:15,2,0.000,ALERT,211.48,300.57,60.012,1485350104,"201051344001158","219011344069620",0.00,2.00,0,285.84,301.77,0.0,0.0,0.000,605904.5,605904.5,22338,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350176,1537703.00
01/25/2017 08:15,2,0.000,ALERT,211.93,301.17,59.986,1485350104,"201051344000576","219011344069620",0.00,2.50,0,286.74,302.37,0.0,0.0,0.000,616511.9,616511.9,22044,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485350178,1537704.00
01/25/2017 08:15,2,0.000,ALERT,210.12,296.96,59.981,1485350104,"274151322000087","219011344069620",0.00,3.70,0,282.84,301.17,0.0,0.0,0.000,819426.7,819426.7,22358,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485350180,1537705.00
01/25/2017 08:30,2,0.000,ALERT,212.38,301.77,59.975,1485351004,"201051344000645","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,615820.2,615820.2,22019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351006,1537706.00
01/25/2017 08:30,2,0.000,ALERT,210.57,298.17,59.996,1485351004,"274151322000085","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,846028.9,846028.9,22164,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351007,1537707.00
01/25/2017 08:30,2,0.000,ALERT,212.38,301.77,60.012,1485351004,"201051344000633","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,605067.9,605067.9,22399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351009,1537708.00
01/25/2017 08:30,2,0.000,ALERT,211.93,302.07,59.954,1485351004,"201051344000469","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,607902.1,607902.1,22371,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351011,1537709.00
01/25/2017 08:30,2,0.000,ALERT,211.03,300.87,59.991,1485351004,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,603787.6,603787.6,22357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351013,1537710.00
01/25/2017 08:30,2,0.000,ALERT,210.57,298.77,60.002,1485351004,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,874313.1,874313.1,21921,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351015,1537711.00
01/25/2017 08:30,2,0.000,ALERT,211.48,301.17,59.996,1485351004,"201051344000585","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,614376.9,614376.9,22417,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351016,1537712.00
01/25/2017 08:30,2,0.000,ALERT,211.25,301.17,59.949,1485351004,"201051344001230","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,607106.1,607106.1,22280,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351018,1537713.00
01/25/2017 08:30,2,0.000,ALERT,211.93,301.77,60.007,1485351004,"201051344000582","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,599069.3,599069.3,22391,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351020,1537714.00
01/25/2017 08:30,2,0.000,ALERT,210.80,300.57,59.996,1485351004,"201051344000955","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,614297.1,614297.1,22349,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351022,1537715.00
01/25/2017 08:30,2,0.000,ALERT,210.35,296.96,59.996,1485351004,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,720168.3,720168.3,22654,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351024,1537716.00
01/25/2017 08:30,2,0.000,ALERT,211.93,302.37,59.996,1485351004,"201051344000579","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,623357.6,623357.6,22292,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351025,1537717.00
01/25/2017 08:30,2,0.000,ALERT,211.03,300.87,60.012,1485351004,"201051344000890","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,611275.4,611275.4,22418,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351027,1537718.00
01/25/2017 08:30,2,0.000,ALERT,211.25,300.57,59.986,1485351004,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,612324.3,612324.3,22429,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351029,1537719.00
01/25/2017 08:30,2,0.000,ALERT,211.25,299.97,60.018,1485351004,"201051344000417","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,595895.6,595895.6,22546,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351031,1537720.00
01/25/2017 08:30,2,0.000,ALERT,210.57,298.17,59.986,1485351004,"274151322000083","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,865889.9,865889.9,21959,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351032,1537721.00
01/25/2017 08:30,2,0.000,ALERT,211.03,298.17,59.991,1485351004,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,923259.3,923259.3,22068,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351034,1537722.00
01/25/2017 08:30,2,0.000,ALERT,211.70,302.37,59.986,1485351004,"201051344000868","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,606403.7,606403.7,22385,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351036,1537723.00
01/25/2017 08:30,2,0.000,ALERT,210.35,298.77,59.975,1485351004,"274151322000095","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,914196.8,914196.8,22135,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351038,1537724.00
01/25/2017 08:30,2,0.000,ALERT,211.48,301.47,59.981,1485351004,"201051344000988","219011344069620",0.00,3.00,0,295.76,303.58,0.0,0.0,0.000,568408.7,568408.7,22421,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351040,1537725.00
01/25/2017 08:30,2,0.000,ALERT,210.80,299.67,59.986,1485351004,"201051344001025","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,612529.7,612529.7,22446,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351042,1537726.00
01/25/2017 08:30,2,0.000,ALERT,211.25,301.17,59.986,1485351004,"201051344000458","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,616460.4,616460.4,22159,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351044,1537727.00
