ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 08:30,2,0.000,ALERT,212.16,301.77,59.954,1485351004,"201051344000853","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,615110.1,615110.1,22091,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351045,1537728.00
01/25/2017 08:30,2,0.000,ALERT,211.48,300.27,59.986,1485351004,"201051344000685","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,611598.2,611598.2,22348,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351047,1537729.00
01/25/2017 08:30,2,0.000,ALERT,211.25,299.67,59.986,1485351004,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,608563.5,608563.5,22361,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351049,1537730.00
01/25/2017 08:30,2,0.000,ALERT,211.25,300.57,59.975,1485351004,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,614553.0,614553.0,22223,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351051,1537731.00
01/25/2017 08:30,2,0.000,ALERT,211.48,299.97,59.975,1485351004,"201051344000651","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,607154.1,607154.1,22393,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351052,1537732.00
01/25/2017 08:30,2,0.000,ALERT,210.57,298.17,59.981,1485351004,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,831185.7,831185.7,22075,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351054,1537733.00
01/25/2017 08:30,2,0.000,ALERT,211.48,297.87,59.949,1485351004,"274151322000068","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,721257.0,721257.0,22550,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351056,1537734.00
01/25/2017 08:30,2,0.000,ALERT,210.80,300.27,59.986,1485351004,"201051344001135","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,602763.8,602763.8,22440,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351058,1537735.00
01/25/2017 08:30,2,0.000,ALERT,211.48,302.37,59.959,1485351004,"201051344000594","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,618865.6,618865.6,22331,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351060,1537736.00
01/25/2017 08:30,2,0.000,ALERT,211.25,299.97,59.981,1485351004,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,611115.6,611115.6,22442,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351061,1537737.00
01/25/2017 08:30,2,0.000,ALERT,210.57,298.77,59.975,1485351004,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,847403.0,847403.0,22156,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351063,1537738.00
01/25/2017 08:30,2,0.000,ALERT,212.16,301.17,59.981,1485351004,"201051344000867","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,605259.0,605259.0,22424,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351065,1537739.00
01/25/2017 08:30,2,0.000,ALERT,211.25,300.27,59.970,1485351004,"201051344001093","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,608113.0,608113.0,22362,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351067,1537740.00
01/25/2017 08:30,2,0.000,ALERT,211.93,301.77,59.986,1485351004,"201051344000900","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,624213.1,624213.1,22012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351069,1537741.00
01/25/2017 08:30,2,0.000,ALERT,212.16,301.47,60.018,1485351004,"201051344000648","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,613857.4,613857.4,21996,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351070,1537742.00
01/25/2017 08:30,2,0.000,ALERT,211.93,302.68,59.954,1485351004,"201051344000569","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,624558.3,624558.3,22022,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351072,1537743.00
01/25/2017 08:30,2,0.000,ALERT,211.93,302.07,59.949,1485351004,"201051344000983","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,617380.5,617380.5,22149,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351074,1537744.00
01/25/2017 08:30,2,0.000,ALERT,211.93,301.77,59.981,1485351004,"201051344001158","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,605904.5,605904.5,22340,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351076,1537745.00
01/25/2017 08:30,2,0.000,ALERT,212.16,302.37,59.938,1485351004,"201051344000576","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,616511.9,616511.9,22046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485351078,1537746.00
01/25/2017 08:30,2,0.000,ALERT,210.57,297.57,59.981,1485351004,"274151322000087","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,819426.7,819426.7,22360,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351079,1537747.00
01/25/2017 08:45,2,0.121,ALERT,212.83,302.07,59.938,1485351903,"201051344000645","219011344069620",18.45,3.30,0,299.97,304.18,2.3,0.3,0.000,615820.2,615820.2,22021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485351905,1537748.00
01/25/2017 08:45,2,0.057,ALERT,211.03,299.07,59.991,1485351903,"274151322000085","219011344069620",19.44,3.30,0,296.66,301.47,1.1,0.0,0.000,846028.9,846028.9,22166,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1485351907,1537749.00
01/25/2017 08:45,2,0.137,ALERT,212.83,302.37,59.986,1485351903,"201051344000633","219011344069620",17.02,2.00,0,297.87,303.88,2.4,0.4,0.000,605067.9,605067.9,22401,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485351909,1537750.00
01/25/2017 08:45,2,0.168,ALERT,212.38,302.37,59.965,1485351903,"201051344000469","219011344069620",18.69,2.00,0,298.77,304.18,3.2,1.2,0.000,607902.1,607902.1,22373,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485351911,1537751.00
01/25/2017 08:45,2,0.127,ALERT,210.57,300.57,59.959,1485351903,"201051344000646","219011344069620",15.98,2.00,0,298.17,302.37,2.1,0.1,0.000,603787.6,603787.6,22359,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485351913,1537752.00
01/25/2017 08:45,2,0.078,ALERT,211.03,298.77,59.965,1485351903,"274151322000052","219011344069620",17.93,3.00,0,296.36,302.07,1.4,0.0,0.000,874313.1,874313.1,21923,0,0,0,L,1151911521,0,120.20,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485351914,1537753.00
01/25/2017 08:45,2,0.129,ALERT,210.57,300.57,59.959,1485351903,"201051344000585","219011344069620",16.34,3.00,0,298.17,302.68,2.2,0.2,0.000,614376.9,614376.9,22419,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485351916,1537754.00
01/25/2017 08:45,2,0.137,ALERT,210.57,301.17,59.959,1485351903,"201051344001230","219011344069620",14.31,2.50,0,299.07,302.98,2.0,0.0,0.000,607106.1,607106.1,22282,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485351918,1537755.00
01/25/2017 08:45,2,0.145,ALERT,211.25,301.47,60.012,1485351903,"201051344000582","219011344069620",17.22,1.50,0,299.07,303.28,2.5,0.5,0.000,599069.3,599069.3,22393,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1485351920,1537756.00
01/25/2017 08:45,2,0.158,ALERT,210.35,300.57,60.018,1485351903,"201051344000955","219011344069620",16.22,2.50,0,298.47,302.37,2.6,0.6,0.000,614297.1,614297.1,22351,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485351922,1537757.00
01/25/2017 08:45,2,0.000,ALERT,211.48,298.47,59.965,1485351903,"274151322000094","219011344069620",40.51,2.00,0,296.06,385.33,0.0,0.0,0.000,720168.3,720168.3,22656,0,0,0,L,1151911521,0,120.42,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485351923,1537758.00
01/25/2017 08:45,2,0.168,ALERT,212.16,302.37,59.970,1485351903,"201051344000579","219011344069620",17.95,3.00,0,299.97,305.08,3.0,1.0,0.000,623357.6,623357.6,22294,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485351925,1537759.00
01/25/2017 08:45,2,0.154,ALERT,210.57,300.87,59.970,1485351903,"201051344000890","219011344069620",17.81,3.00,0,298.77,303.88,2.8,0.8,0.000,611275.4,611275.4,22420,0,0,0,L,1122011218,0,121.33,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1485351927,1537760.00
01/25/2017 08:45,2,0.158,ALERT,210.80,300.57,59.949,1485351903,"201051344000438","219011344069620",16.16,2.00,0,298.47,303.28,2.6,0.6,0.000,612324.3,612324.3,22431,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485351929,1537761.00
01/25/2017 08:45,2,0.189,ALERT,210.80,299.97,59.975,1485351903,"201051344000417","219011344069620",14.59,2.50,0,297.87,302.07,2.8,0.8,0.000,595895.7,595895.7,22548,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1485351931,1537762.00
01/25/2017 08:45,2,0.055,ALERT,211.48,299.07,59.975,1485351903,"274151322000083","219011344069620",18.21,3.00,0,296.66,301.77,1.0,0.0,0.000,865889.9,865889.9,21961,0,0,0,L,1151911521,0,120.42,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485351932,1537763.00
01/25/2017 08:45,2,0.057,ALERT,211.93,299.37,59.975,1485351903,"274151322000076","219011344069620",19.46,3.00,0,296.66,302.07,1.1,0.0,0.000,923259.3,923259.3,22070,0,0,0,L,1151911521,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485351934,1537764.00
01/25/2017 08:45,2,0.000,ALERT,212.16,302.98,59.970,1485351903,"201051344000868","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,606403.7,606403.7,22387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485351936,1537765.00
01/25/2017 08:45,2,0.049,ALERT,211.25,300.27,59.944,1485351903,"274151322000095","219011344069620",19.06,2.00,0,297.26,302.37,0.9,0.0,0.000,914196.8,914196.8,22137,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485351938,1537766.00
01/25/2017 08:45,2,0.113,ALERT,211.93,301.47,59.975,1485351903,"201051344000988","219011344069620",16.88,3.00,0,297.26,304.18,2.0,0.0,0.000,568408.7,568408.7,22423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485351940,1537767.00
01/25/2017 08:45,2,0.127,ALERT,210.35,299.07,59.986,1485351903,"201051344001025","219011344069620",18.13,1.50,0,297.26,303.28,2.4,0.3,0.000,612529.7,612529.7,22448,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1485351942,1537768.00
01/25/2017 08:45,2,0.148,ALERT,212.38,302.68,60.007,1485351903,"201051344000458","219011344069620",19.14,3.70,0,299.67,305.08,2.9,0.9,0.000,616460.4,616460.4,22161,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1485351943,1537769.00
01/25/2017 08:45,2,0.131,ALERT,212.83,302.37,59.975,1485351903,"201051344000853","219011344069620",17.31,2.50,0,299.67,304.48,2.3,0.3,0.000,615110.1,615110.1,22093,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485351945,1537770.00
01/25/2017 08:45,2,0.131,ALERT,211.03,300.57,60.007,1485351903,"201051344000685","219011344069620",16.96,2.50,0,298.17,302.68,2.2,0.2,0.000,611598.2,611598.2,22350,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485351947,1537771.00
01/25/2017 08:45,2,0.131,ALERT,211.03,299.97,59.975,1485351903,"201051344000917","219011344069620",16.96,3.30,0,296.96,302.07,2.3,0.3,0.000,608563.5,608563.5,22363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1485351949,1537772.00
01/25/2017 08:45,2,0.115,ALERT,211.03,300.87,59.938,1485351903,"201051344001145","219011344069620",17.47,2.50,0,298.47,303.28,2.0,0.1,0.000,614553.0,614553.0,22225,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485351951,1537773.00
01/25/2017 08:45,2,0.160,ALERT,211.03,300.27,59.975,1485351903,"201051344000651","219011344069620",17.43,1.50,0,297.87,302.07,2.8,0.8,0.000,607154.1,607154.1,22395,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485351953,1537774.00
01/25/2017 08:45,2,0.041,ALERT,211.03,298.77,59.975,1485351903,"274151322000088","219011344069620",18.15,3.30,0,296.36,301.17,0.8,0.0,0.000,831185.7,831185.7,22077,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485351955,1537775.00
01/25/2017 08:45,2,0.006,ALERT,211.70,298.17,59.959,1485351903,"274151322000068","219011344069620",40.97,3.70,0,296.06,391.94,0.0,0.0,0.000,721257.0,721257.0,22552,0,0,0,L,1151911521,0,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1485351956,1537776.00
01/25/2017 08:45,2,0.127,ALERT,210.35,300.27,59.975,1485351903,"201051344001135","219011344069620",17.95,2.50,0,298.47,302.98,2.3,0.3,0.000,602763.8,602763.8,22442,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1485351958,1537777.00
01/25/2017 08:45,2,0.143,ALERT,211.93,302.68,59.981,1485351903,"201051344000594","219011344069620",19.18,2.50,0,299.67,304.78,2.8,0.8,0.000,618865.6,618865.6,22333,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485351960,1537778.00
01/25/2017 08:45,2,0.143,ALERT,210.80,300.27,59.986,1485351903,"201051344001203","219011344069620",17.22,2.00,0,298.17,304.18,2.5,0.5,0.000,611115.6,611115.6,22444,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485351962,1537779.00
01/25/2017 08:45,2,0.057,ALERT,211.25,299.67,59.996,1485351903,"274151322000054","219011344069620",20.06,3.70,0,296.36,301.77,1.1,0.0,0.000,847403.0,847403.0,22158,0,0,0,L,1151911521,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1485351964,1537780.00
01/25/2017 08:45,2,0.133,ALERT,212.38,301.47,59.975,1485351903,"201051344000867","219011344069620",18.85,3.30,0,299.07,304.48,2.5,0.5,0.000,605259.0,605259.0,22426,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485351965,1537781.00
01/25/2017 08:45,2,0.188,ALERT,210.80,300.27,59.975,1485351903,"201051344001093","219011344069620",17.24,3.30,0,298.17,302.37,3.3,1.3,0.000,608113.1,608113.1,22364,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1485351967,1537782.00
01/25/2017 08:45,2,0.078,ALERT,212.16,302.37,59.970,1485351903,"201051344000900","219011344069620",18.77,2.50,0,299.97,304.18,1.5,0.0,0.000,624213.1,624213.1,22014,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485351969,1537783.00
01/25/2017 08:45,2,0.152,ALERT,212.38,302.07,59.996,1485351903,"201051344000648","219011344069620",19.10,2.00,0,299.37,304.18,3.0,0.9,0.000,613857.4,613857.4,21998,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1485351971,1537784.00
01/25/2017 08:45,2,0.148,ALERT,212.38,302.98,59.965,1485351903,"201051344000569","219011344069620",19.24,2.50,0,300.57,305.08,2.9,0.9,0.000,624558.3,624558.3,22024,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485351973,1537785.00
01/25/2017 08:45,2,0.135,ALERT,212.16,302.68,59.975,1485351903,"201051344000983","219011344069620",19.52,3.00,0,300.27,304.78,2.7,0.6,0.000,617380.5,617380.5,22151,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1485351975,1537786.00
01/25/2017 08:45,2,0.125,ALERT,212.38,302.37,60.018,1485351903,"201051344001158","219011344069620",18.81,1.50,0,299.37,303.88,2.4,0.4,0.000,605904.5,605904.5,22342,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485351976,1537787.00
01/25/2017 08:45,2,0.148,ALERT,212.61,302.68,59.975,1485351903,"201051344000576","219011344069620",17.71,2.50,0,299.97,304.78,2.7,0.7,0.000,616511.9,616511.9,22048,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485351978,1537788.00
01/25/2017 08:45,2,0.066,ALERT,211.25,298.47,59.981,1485351903,"274151322000087","219011344069620",18.09,3.70,0,295.76,300.87,1.2,0.0,0.000,819426.7,819426.7,22362,0,0,0,L,1151911521,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485351980,1537789.00
01/25/2017 09:00,2,0.154,ACTIVE,213.06,339.95,59.970,1485352803,"201051344000645","219011344069620",27.73,3.70,0,300.27,346.26,4.4,2.3,0.000,615820.6,615820.6,22023,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352804,1537790.00
01/25/2017 09:00,2,0.094,ACTIVE,211.70,338.44,59.970,1485352803,"274151322000085","219011344069620",27.73,4.00,0,296.96,345.36,2.6,0.6,0.000,846028.9,846028.9,22168,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352805,1537791.00
01/25/2017 09:00,2,0.191,ALERT,212.83,322.51,59.965,1485352803,"201051344000633","219011344069620",25.29,2.50,0,298.47,340.55,4.9,2.8,0.000,605068.4,605068.4,22403,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352807,1537792.00
01/25/2017 09:00,2,0.230,ACTIVE,212.38,331.53,60.007,1485352803,"201051344000469","219011344069620",23.52,2.50,0,299.37,345.66,5.5,3.4,0.000,607902.8,607902.8,22375,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352808,1537793.00
01/25/2017 09:00,2,0.199,ACTIVE,211.25,302.07,59.965,1485352803,"201051344000646","219011344069620",22.36,2.50,0,297.87,311.09,4.5,2.4,0.000,603788.0,603788.0,22361,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352809,1537794.00
01/25/2017 09:00,2,0.113,ACTIVE,211.48,330.33,59.970,1485352803,"274151322000052","219011344069620",26.04,3.70,0,296.66,336.64,3.0,1.0,0.000,874313.2,874313.2,21925,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352810,1537795.00
01/25/2017 09:00,2,0.189,ACTIVE,211.48,302.68,59.938,1485352803,"201051344000585","219011344069620",22.01,3.00,0,298.17,334.84,4.2,2.2,0.000,614377.2,614377.2,22421,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352810,1537796.00
01/25/2017 09:00,2,0.174,ACTIVE,211.48,323.41,60.012,1485352803,"201051344001230","219011344069620",24.43,3.00,0,298.77,336.04,4.3,2.3,0.000,607106.5,607106.5,22284,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352811,1537797.00
01/25/2017 09:00,2,0.188,ALERT,212.16,328.82,59.965,1485352803,"201051344000582","219011344069620",25.86,2.50,0,299.07,338.44,4.9,2.8,0.000,599069.8,599069.8,22395,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352813,1537798.00
01/25/2017 09:00,2,0.199,ACTIVE,211.03,336.94,59.959,1485352803,"201051344000955","219011344069620",26.20,3.00,0,298.47,342.35,5.3,3.2,0.000,614297.7,614297.7,22353,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352814,1537799.00
01/25/2017 09:00,2,0.000,ALERT,211.03,298.47,59.922,1485352803,"274151322000094","219011344069620",42.40,2.50,0,295.76,402.16,0.0,0.0,0.000,720168.3,720168.3,22658,0,0,0,L,1151911521,0,120.65,122.23,0002,0,0,0,0,0,0,0,222,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1485352816,1537800.00
01/25/2017 09:00,2,0.232,ACTIVE,212.16,322.21,59.996,1485352803,"201051344000579","219011344069620",23.50,3.00,0,300.57,337.84,5.5,3.4,0.000,623358.2,623358.2,22296,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352817,1537801.00
01/25/2017 09:00,2,0.191,ACTIVE,211.25,335.14,59.954,1485352803,"201051344000890","219011344069620",26.80,3.30,0,299.07,338.74,5.2,3.1,0.000,611275.9,611275.9,22422,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352818,1537802.00
01/25/2017 09:00,2,0.191,ACTIVE,211.70,323.72,59.959,1485352803,"201051344000438","219011344069620",26.00,2.50,0,298.47,337.84,5.0,2.9,0.000,612324.8,612324.8,22433,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352819,1537803.00
01/25/2017 09:00,2,0.234,ACTIVE,211.70,301.47,59.970,1485352803,"201051344000417","219011344069620",19.06,3.00,0,297.57,302.98,4.5,2.5,0.000,595896.1,595896.1,22550,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352820,1537804.00
01/25/2017 09:00,2,0.090,ACTIVE,211.48,324.32,59.949,1485352803,"274151322000083","219011344069620",26.02,3.70,0,296.96,336.94,2.4,0.4,0.000,865889.9,865889.9,21963,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352821,1537805.00
01/25/2017 09:00,2,0.090,ACTIVE,212.16,336.64,59.938,1485352803,"274151322000076","219011344069620",27.12,3.70,0,296.96,341.15,2.5,0.5,0.000,923259.3,923259.3,22072,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352821,1537806.00
01/25/2017 09:00,2,0.178,ALERT,212.16,339.04,59.928,1485352803,"201051344000868","219011344069620",26.10,3.00,0,300.57,346.56,4.7,2.6,0.000,606404.1,606404.1,22389,0,0,0,L,1122011218,0,121.10,121.55,0200,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485352823,1537807.00
01/25/2017 09:00,2,0.082,ACTIVE,211.25,329.43,59.954,1485352803,"274151322000095","219011344069620",26.22,2.50,0,297.87,337.24,2.2,0.2,0.000,914196.8,914196.8,22139,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352824,1537808.00
01/25/2017 09:00,2,0.123,ACTIVE,211.93,302.68,59.959,1485352803,"201051344000988","219011344069620",20.26,3.00,0,297.87,304.78,2.6,0.6,0.000,568408.8,568408.8,22425,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352825,1537809.00
01/25/2017 09:00,2,0.176,ACTIVE,211.25,322.81,59.944,1485352803,"201051344001025","219011344069620",25.49,2.50,0,297.57,336.94,4.6,2.5,0.000,612530.1,612530.1,22450,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352826,1537810.00
01/25/2017 09:00,2,0.191,ACTIVE,212.16,337.54,59.912,1485352803,"201051344000458","219011344069620",26.28,4.50,0,300.27,345.36,5.2,3.1,0.000,616461.0,616461.0,22163,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352827,1537811.00
01/25/2017 09:00,2,0.168,ACTIVE,212.83,340.25,59.965,1485352803,"201051344000853","219011344069620",26.36,3.00,0,300.57,348.06,4.5,2.5,0.000,615110.5,615110.5,22095,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352828,1537812.00
01/25/2017 09:00,2,0.201,ACTIVE,211.70,302.07,59.954,1485352803,"201051344000685","219011344069620",21.23,3.00,0,298.17,303.58,4.3,2.3,0.000,611598.5,611598.5,22352,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352829,1537813.00
01/25/2017 09:00,2,0.166,ALERT,211.93,328.52,59.959,1485352803,"201051344000917","219011344069620",25.60,3.70,0,296.96,337.84,4.3,2.3,0.000,608563.8,608563.8,22365,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352831,1537814.00
01/25/2017 09:00,2,0.158,ACTIVE,211.70,324.02,59.959,1485352803,"201051344001145","219011344069620",24.67,2.50,0,299.07,338.14,4.0,1.9,0.000,614553.2,614553.2,22227,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352832,1537815.00
01/25/2017 09:00,2,0.211,ACTIVE,211.25,324.02,59.965,1485352803,"201051344000651","219011344069620",23.34,1.50,0,298.17,324.92,5.0,2.9,0.000,607154.6,607154.6,22397,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352832,1537816.00
01/25/2017 09:00,2,0.074,ACTIVE_NO_POWER,211.03,304.78,59.949,1485352803,"274151322000088","219011344069620",24.67,3.70,0,296.36,310.49,1.9,0.0,0.000,831185.7,831185.7,22079,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352833,1537817.00
01/25/2017 09:00,2,0.008,ALERT,212.16,299.07,59.965,1485352803,"274151322000068","219011344069620",42.56,3.70,0,295.76,407.27,0.0,0.0,0.000,721257.0,721257.0,22554,0,0,0,L,1151911521,0,121.55,122.46,0002,3,0,0,0,0,0,0,235,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1485352835,1537818.00
01/25/2017 09:00,2,0.158,ACTIVE,211.48,335.74,59.959,1485352803,"201051344001135","219011344069620",26.80,3.00,0,298.77,338.44,4.3,2.2,0.000,602764.2,602764.2,22444,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352836,1537819.00
01/25/2017 09:00,2,0.180,ACTIVE,212.38,339.65,59.959,1485352803,"201051344000594","219011344069620",27.23,3.00,0,299.97,347.76,5.0,2.9,0.000,618866.1,618866.1,22335,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352837,1537820.00
01/25/2017 09:00,2,0.186,ACTIVE,211.70,318.91,59.959,1485352803,"201051344001203","219011344069620",23.82,2.50,0,298.17,339.65,4.5,2.4,0.000,611116.1,611116.1,22446,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352838,1537821.00
01/25/2017 09:00,2,0.092,ACTIVE,211.48,336.94,59.975,1485352803,"274151322000054","219011344069620",27.57,4.50,0,297.26,343.55,2.6,0.6,0.000,847403.1,847403.1,22160,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352839,1537822.00
01/25/2017 09:00,2,0.168,ACTIVE,212.83,332.13,59.959,1485352803,"201051344000867","219011344069620",26.68,3.70,0,299.37,338.14,4.6,2.5,0.000,605259.4,605259.4,22428,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352840,1537823.00
01/25/2017 09:00,2,0.219,ACTIVE,211.48,324.62,59.965,1485352803,"201051344001093","219011344069620",25.45,3.70,0,298.47,336.64,5.7,3.5,0.000,608113.7,608113.7,22366,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352841,1537824.00
01/25/2017 09:00,2,0.119,ALERT,212.38,340.25,59.970,1485352803,"201051344000900","219011344069620",25.76,3.00,0,300.27,344.76,3.1,1.1,0.000,624213.2,624213.2,22016,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352843,1537825.00
01/25/2017 09:00,2,0.184,ACTIVE,212.83,339.95,59.954,1485352803,"201051344000648","219011344069620",27.27,2.50,0,299.67,345.66,5.1,3.0,0.000,613858.0,613858.0,22000,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352844,1537826.00
01/25/2017 09:00,2,0.186,ACTIVE,212.38,339.34,59.965,1485352803,"201051344000569","219011344069620",27.41,3.30,0,301.47,350.17,5.2,3.1,0.000,624558.8,624558.8,22026,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352845,1537827.00
01/25/2017 09:00,2,0.178,ACTIVE,212.38,341.15,59.965,1485352803,"201051344000983","219011344069620",26.30,3.30,0,300.87,342.95,4.7,2.6,0.000,617380.9,617380.9,22153,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352846,1537828.00
01/25/2017 09:00,2,0.172,ALERT,212.61,330.63,59.959,1485352803,"201051344001158","219011344069620",24.91,2.50,0,299.37,337.84,4.4,2.3,0.000,605904.8,605904.8,22344,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352847,1537829.00
01/25/2017 09:00,2,0.189,ALERT,212.83,325.82,59.944,1485352803,"201051344000576","219011344069620",25.35,3.00,0,300.57,340.25,4.9,2.8,0.000,616512.4,616512.4,22050,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352849,1537830.00
01/25/2017 09:00,2,0.102,ACTIVE,211.48,300.27,59.965,1485352803,"274151322000087","219011344069620",24.09,3.70,0,295.76,301.77,2.5,0.5,0.000,819426.7,819426.7,22364,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485352850,1537831.00
01/25/2017 09:15,2,0.164,ALERT,212.38,330.33,59.959,1485353704,"201051344000645","219011344069620",26.20,4.00,0,300.57,341.15,4.4,2.3,0.000,615821.2,615821.2,22024,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353706,1537832.00
01/25/2017 09:15,2,0.092,ALERT,210.80,335.44,59.954,1485353704,"274151322000085","219011344069620",27.14,5.00,0,297.26,339.95,2.5,0.5,0.000,846029.0,846029.0,22169,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353708,1537833.00
01/25/2017 09:15,2,0.188,ALERT,212.38,321.01,59.959,1485353704,"201051344000633","219011344069620",24.67,3.30,0,298.77,340.55,4.7,2.6,0.000,605069.1,605069.1,22405,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,9,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353709,1537834.00
01/25/2017 09:15,2,0.209,ALERT,212.16,333.63,59.959,1485353704,"201051344000469","219011344069620",25.50,3.00,0,299.37,348.36,5.5,3.3,0.000,607903.6,607903.6,22376,0,0,0,L,1122011218,0,120.65,121.78,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353711,1537835.00
01/25/2017 09:15,2,0.189,ACTIVE,210.80,300.87,59.959,1485353704,"201051344000646","219011344069620",22.34,3.00,0,299.37,332.43,4.3,2.2,0.000,603788.6,603788.6,22362,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353712,1537836.00
01/25/2017 09:15,2,0.111,ALERT,210.57,323.41,59.959,1485353704,"274151322000052","219011344069620",25.41,5.00,0,298.17,339.34,2.9,0.9,0.000,874313.4,874313.4,21926,0,0,0,L,1151911521,0,120.65,121.78,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353714,1537837.00
01/25/2017 09:15,2,0.170,ALERT,211.25,322.51,59.970,1485353704,"201051344000585","219011344069620",25.27,3.70,0,299.67,339.04,4.4,2.3,0.000,614377.8,614377.8,22422,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353716,1537838.00
01/25/2017 09:15,2,0.170,ALERT,210.57,312.59,59.959,1485353704,"201051344001230","219011344069620",23.42,3.30,0,299.37,337.54,4.1,2.0,0.000,607107.0,607107.0,22285,0,0,0,L,1122011218,0,121.33,120.20,0002,1,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353717,1537839.00
01/25/2017 09:15,2,0.186,ALERT,211.48,319.21,59.954,1485353704,"201051344000582","219011344069620",24.91,3.00,0,298.77,338.44,4.7,2.6,0.000,599070.5,599070.5,22397,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353719,1537840.00
01/25/2017 09:15,2,0.201,ALERT,211.03,323.72,59.959,1485353704,"201051344000955","219011344069620",24.67,3.30,0,299.37,342.05,5.0,2.9,0.000,614298.4,614298.4,22354,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353721,1537841.00
01/25/2017 09:15,2,0.000,ALERT,210.57,297.57,59.954,1485353704,"274151322000094","219011344069620",42.24,3.00,0,295.76,402.46,0.0,0.0,0.000,720168.3,720168.3,22660,0,0,0,L,1151911521,0,120.42,122.23,0002,1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353723,1537842.00
01/25/2017 09:15,2,0.209,ALERT,212.16,327.02,59.954,1485353704,"201051344000579","219011344069620",25.21,3.70,0,301.17,345.06,5.4,3.3,0.000,623359.1,623359.1,22297,0,0,0,L,1122011218,0,120.88,121.33,0002,-0,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353725,1537843.00
01/25/2017 09:15,2,0.193,ALERT,210.80,318.91,59.959,1485353704,"201051344000890","219011344069620",24.71,4.00,0,299.97,342.35,4.8,2.8,0.000,611276.7,611276.7,22423,0,0,0,L,1122011218,0,121.55,119.97,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353727,1537844.00
01/25/2017 09:15,2,0.188,ALERT,211.03,327.32,59.949,1485353704,"201051344000438","219011344069620",25.94,3.30,0,299.97,338.44,5.0,2.9,0.000,612325.6,612325.6,22434,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353729,1537845.00
01/25/2017 09:15,2,0.227,ACTIVE,211.25,300.57,59.954,1485353704,"201051344000417","219011344069620",18.85,3.00,0,299.07,302.98,4.3,2.3,0.000,595896.7,595896.7,22551,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353730,1537846.00
01/25/2017 09:15,2,0.086,ALERT,210.80,315.30,59.991,1485353704,"274151322000083","219011344069620",25.29,4.50,0,297.87,337.24,2.2,0.2,0.000,865890.0,865890.0,21964,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353732,1537847.00
01/25/2017 09:15,2,0.090,ALERT,211.03,323.11,59.912,1485353704,"274151322000076","219011344069620",26.12,5.00,0,297.87,345.06,2.4,0.4,0.000,923259.4,923259.4,22073,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353733,1537848.00
01/25/2017 09:15,2,0.172,ACTIVE,211.93,338.44,59.970,1485353704,"201051344000868","219011344069620",26.32,3.70,0,300.87,345.06,4.6,2.5,0.000,606404.8,606404.8,22391,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353735,1537849.00
01/25/2017 09:15,2,0.080,ALERT,210.57,315.00,59.959,1485353704,"274151322000095","219011344069620",25.41,4.00,0,298.77,337.54,2.1,0.1,0.000,914196.9,914196.9,22140,0,0,0,L,1151911521,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353736,1537850.00
01/25/2017 09:15,2,0.125,ACTIVE,211.93,302.68,59.949,1485353704,"201051344000988","219011344069620",20.12,3.30,0,297.87,305.38,2.6,0.6,0.000,568408.9,568408.9,22426,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353737,1537851.00
01/25/2017 09:15,2,0.172,ALERT,211.03,311.39,59.922,1485353704,"201051344001025","219011344069620",24.45,3.00,0,298.47,338.44,4.3,2.2,0.000,612530.8,612530.8,22451,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353739,1537852.00
01/25/2017 09:15,2,0.188,ALERT,211.93,334.24,59.959,1485353704,"201051344000458","219011344069620",26.68,5.00,0,300.27,343.55,5.1,3.0,0.000,616461.8,616461.8,22164,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353741,1537853.00
01/25/2017 09:15,2,0.170,ALERT,212.61,326.42,59.965,1485353704,"201051344000853","219011344069620",24.43,3.30,0,300.27,347.76,4.2,2.2,0.000,615111.1,615111.1,22096,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353743,1537854.00
01/25/2017 09:15,2,0.195,ACTIVE,211.03,300.87,59.970,1485353704,"201051344000685","219011344069620",20.69,3.30,0,299.67,334.84,4.1,2.1,0.000,611599.1,611599.1,22353,0,0,0,L,1122011218,0,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353744,1537855.00
01/25/2017 09:15,2,0.076,ALERT,211.03,302.37,59.954,1485353704,"201051344000917","219011344069620",31.13,4.50,0,297.87,337.84,2.6,0.6,0.000,608564.4,608564.4,22367,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353745,1537856.00
01/25/2017 09:15,2,0.146,ALERT,211.25,319.81,59.959,1485353704,"201051344001145","219011344069620",25.31,3.30,0,299.97,339.34,3.8,1.7,0.000,614553.7,614553.7,22228,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353747,1537857.00
01/25/2017 09:15,2,0.191,ALERT,211.03,326.72,59.991,1485353704,"201051344000651","219011344069620",25.17,2.50,0,299.67,338.74,4.9,2.8,0.000,607155.3,607155.3,22398,0,0,0,L,1122011218,0,121.55,120.42,0002,0,0,0,0,0,0,0,12,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353749,1537858.00
01/25/2017 09:15,2,0.072,ACTIVE_NO_POWER,209.90,298.47,59.954,1485353704,"274151322000088","219011344069620",23.99,4.00,0,296.96,333.33,1.7,0.0,0.000,831185.7,831185.7,22080,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353750,1537859.00
01/25/2017 09:15,2,0.057,ALERT,211.25,316.20,59.959,1485353704,"274151322000068","219011344069620",22.66,4.00,0,295.76,407.27,1.2,0.0,0.000,721257.0,721257.0,22556,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353752,1537860.00
01/25/2017 09:15,2,0.156,ALERT,211.03,324.32,59.949,1485353704,"201051344001135","219011344069620",25.82,3.70,0,299.97,340.85,4.1,2.1,0.000,602764.8,602764.8,22445,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353754,1537861.00
01/25/2017 09:15,2,0.184,ALERT,211.70,330.03,59.954,1485353704,"201051344000594","219011344069620",25.27,3.70,0,300.87,344.45,4.7,2.6,0.000,618866.8,618866.8,22336,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353755,1537862.00
01/25/2017 09:15,2,0.178,ALERT,211.03,308.39,59.970,1485353704,"201051344001203","219011344069620",23.34,3.30,0,299.37,339.95,4.2,2.2,0.000,611116.6,611116.6,22447,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353757,1537863.00
01/25/2017 09:15,2,0.088,ALERT,210.35,334.54,59.959,1485353704,"274151322000054","219011344069620",27.02,6.00,0,298.77,339.04,2.4,0.4,0.000,847403.2,847403.2,22161,0,0,0,L,1151911521,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353759,1537864.00
01/25/2017 09:15,2,0.172,ALERT,212.16,316.80,59.970,1485353704,"201051344000867","219011344069620",25.03,4.00,0,300.27,339.34,4.4,2.3,0.000,605260.0,605260.0,22429,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353761,1537865.00
01/25/2017 09:15,2,0.217,ALERT,210.80,309.29,59.949,1485353704,"201051344001093","219011344069620",24.03,4.00,0,299.67,338.14,5.3,3.2,0.000,608114.6,608114.6,22367,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353763,1537866.00
01/25/2017 09:15,2,0.115,ACTIVE,211.48,327.02,59.965,1485353704,"201051344000900","219011344069620",24.67,3.30,0,300.87,348.06,2.9,0.9,0.000,624213.5,624213.5,22018,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353764,1537867.00
01/25/2017 09:15,2,0.184,ALERT,212.16,334.84,59.970,1485353704,"201051344000648","219011344069620",26.68,3.00,0,299.97,348.06,5.0,2.9,0.000,613858.7,613858.7,22001,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353765,1537868.00
01/25/2017 09:15,2,0.180,ALERT,211.93,338.44,59.954,1485353704,"201051344000569","219011344069620",27.06,3.70,0,301.47,347.46,5.0,2.9,0.000,624559.6,624559.6,22027,0,0,0,L,1122011218,0,120.65,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353767,1537869.00
01/25/2017 09:15,2,0.182,ALERT,211.93,316.50,59.944,1485353704,"201051344000983","219011344069620",23.04,3.70,0,300.57,342.35,4.3,2.2,0.000,617381.6,617381.6,22154,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353769,1537870.00
01/25/2017 09:15,2,0.164,ALERT,212.16,314.70,59.959,1485353704,"201051344001158","219011344069620",24.07,3.00,0,299.67,339.95,4.0,1.9,0.000,605905.4,605905.4,22346,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353771,1537871.00
