ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 09:15,2,0.188,ALERT,212.38,319.21,59.981,1485353704,"201051344000576","219011344069620",24.45,3.30,0,300.57,340.25,4.7,2.6,0.000,616513.1,616513.1,22052,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353773,1537872.00
01/25/2017 09:15,2,0.098,ACTIVE,210.57,297.26,59.938,1485353704,"274151322000087","219011344069620",23.72,4.50,0,296.06,313.20,2.4,0.4,0.000,819426.8,819426.8,22365,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485353773,1537873.00
01/25/2017 09:30,2,0.178,ALERT,213.29,302.98,59.981,1485354603,"201051344000645","219011344069620",23.02,4.00,0,300.27,340.55,4.2,2.1,0.000,615821.7,615821.7,22026,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,8,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354605,1537874.00
01/25/2017 09:30,2,0.092,ACTIVE,212.38,336.94,59.975,1485354603,"274151322000085","219011344069620",26.50,6.00,0,296.66,340.55,2.4,0.4,0.000,846029.1,846029.1,22171,0,0,0,L,1151911521,0,122.23,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354606,1537875.00
01/25/2017 09:30,2,0.189,ACTIVE,213.51,302.68,59.975,1485354603,"201051344000633","219011344069620",22.24,3.30,0,298.17,327.02,4.3,2.2,0.000,605069.6,605069.6,22407,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354607,1537876.00
01/25/2017 09:30,2,0.197,ACTIVE,213.06,328.22,59.986,1485354603,"201051344000469","219011344069620",26.22,3.30,0,299.07,337.84,5.2,3.1,0.000,607904.4,607904.4,22378,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354608,1537877.00
01/25/2017 09:30,2,0.186,ACTIVE,211.93,301.77,59.970,1485354603,"201051344000646","219011344069620",21.79,3.00,0,298.47,303.58,4.1,2.0,0.000,603789.1,603789.1,22363,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354609,1537878.00
01/25/2017 09:30,2,0.111,ALERT,211.93,308.99,59.970,1485354603,"274151322000052","219011344069620",24.33,4.50,0,296.36,336.34,2.8,0.8,0.000,874313.6,874313.6,21928,0,0,0,L,1151911521,0,120.88,122.68,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354611,1537879.00
01/25/2017 09:30,2,0.168,ALERT,212.38,302.98,59.970,1485354603,"201051344000585","219011344069620",23.72,3.70,0,298.17,337.54,4.0,2.0,0.000,614378.3,614378.3,22424,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354613,1537880.00
01/25/2017 09:30,2,0.166,ACTIVE,211.93,302.68,59.975,1485354603,"201051344001230","219011344069620",22.50,3.30,0,299.07,315.90,3.8,1.8,0.000,607107.5,607107.5,22287,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354614,1537881.00
01/25/2017 09:30,2,0.199,ACTIVE,212.83,302.37,59.981,1485354603,"201051344000582","219011344069620",21.11,3.00,0,299.67,335.44,4.3,2.2,0.000,599071.0,599071.0,22399,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354614,1537882.00
01/25/2017 09:30,2,0.219,ALERT,212.16,302.37,59.970,1485354603,"201051344000955","219011344069620",21.21,3.70,0,298.77,336.04,4.7,2.6,0.000,614299.1,614299.1,22356,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354616,1537883.00
01/25/2017 09:30,2,0.033,ALERT,212.38,327.62,59.970,1485354603,"274151322000094","219011344069620",21.89,3.00,0,295.46,402.46,0.8,0.0,0.000,720168.3,720168.3,22662,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354618,1537884.00
01/25/2017 09:30,2,0.199,ALERT,213.29,325.52,59.986,1485354603,"201051344000579","219011344069620",25.68,4.00,0,300.87,339.34,5.2,3.1,0.000,623359.8,623359.8,22299,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354620,1537885.00
01/25/2017 09:30,2,0.186,ALERT,212.38,317.40,60.002,1485354603,"201051344000890","219011344069620",25.15,4.00,0,299.37,337.54,4.8,2.7,0.000,611277.4,611277.4,22425,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354622,1537886.00
01/25/2017 09:30,2,0.188,ACTIVE,212.38,302.07,59.970,1485354603,"201051344000438","219011344069620",24.09,3.30,0,299.37,328.22,4.6,2.5,0.000,612326.2,612326.2,22436,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354623,1537887.00
01/25/2017 09:30,2,0.227,ACTIVE,212.61,301.47,59.975,1485354603,"201051344000417","219011344069620",18.63,3.30,0,298.77,303.58,4.3,2.2,0.000,595897.3,595897.3,22552,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354623,1537888.00
01/25/2017 09:30,2,0.084,ACTIVE,212.16,299.67,59.975,1485354603,"274151322000083","219011344069620",24.27,4.00,0,296.66,316.50,2.1,0.1,0.000,865890.0,865890.0,21966,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354624,1537889.00
01/25/2017 09:30,2,0.086,ACTIVE,212.61,316.80,59.970,1485354603,"274151322000076","219011344069620",25.64,5.50,0,296.06,337.54,2.2,0.2,0.000,923259.5,923259.5,22075,0,0,0,L,1151911521,0,122.01,122.68,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354625,1537890.00
01/25/2017 09:30,2,0.170,ALERT,213.06,332.13,59.986,1485354603,"201051344000868","219011344069620",25.70,3.70,0,301.47,338.44,4.5,2.4,0.000,606405.3,606405.3,22392,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354627,1537891.00
01/25/2017 09:30,2,0.078,ACTIVE_NO_POWER,211.93,300.57,59.965,1485354603,"274151322000095","219011344069620",24.53,3.70,0,297.57,324.62,1.9,0.0,0.000,914196.9,914196.9,22142,0,0,0,L,1151911521,0,121.78,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354628,1537892.00
01/25/2017 09:30,2,0.146,ACTIVE,212.83,303.28,59.975,1485354603,"201051344000988","219011344069620",19.00,3.30,0,298.47,305.08,2.9,0.8,0.000,568409.1,568409.1,22427,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354629,1537893.00
01/25/2017 09:30,2,0.158,ALERT,212.16,324.32,59.970,1485354603,"201051344001025","219011344069620",26.02,3.30,0,298.77,336.94,4.2,2.1,0.000,612531.3,612531.3,22453,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354631,1537894.00
01/25/2017 09:30,2,0.184,ACTIVE,213.06,326.72,59.975,1485354603,"201051344000458","219011344069620",26.00,5.50,0,300.57,338.44,4.9,2.8,0.000,616462.4,616462.4,22166,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354632,1537895.00
01/25/2017 09:30,2,0.162,ALERT,213.74,327.32,59.991,1485354603,"201051344000853","219011344069620",25.01,3.70,0,299.97,340.85,4.1,2.1,0.000,615111.6,615111.6,22098,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354633,1537896.00
01/25/2017 09:30,2,0.184,ACTIVE,212.61,301.77,59.970,1485354603,"201051344000685","219011344069620",21.25,3.30,0,298.77,303.88,4.0,1.9,0.000,611599.6,611599.6,22354,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354635,1537897.00
01/25/2017 09:30,2,0.162,ACTIVE,212.38,301.77,60.023,1485354603,"201051344000917","219011344069620",23.16,4.50,0,297.87,330.33,3.9,1.8,0.000,608564.8,608564.8,22369,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354635,1537898.00
01/25/2017 09:30,2,0.143,ALERT,212.38,323.11,59.970,1485354603,"201051344001145","219011344069620",25.21,3.30,0,299.07,337.54,3.7,1.6,0.000,614554.1,614554.1,22230,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354637,1537899.00
01/25/2017 09:30,2,0.215,ACTIVE,212.38,301.47,59.981,1485354603,"201051344000651","219011344069620",20.65,2.50,0,298.17,327.02,4.5,2.5,0.000,607156.0,607156.0,22400,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354638,1537900.00
01/25/2017 09:30,2,0.068,ACTIVE_NO_POWER,211.48,299.67,59.949,1485354603,"274151322000088","219011344069620",23.99,4.50,0,296.36,301.17,1.7,0.0,0.000,831185.7,831185.7,22081,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354639,1537901.00
01/25/2017 09:30,2,0.006,ALERT,212.38,297.87,59.975,1485354603,"274151322000068","219011344069620",42.32,4.50,0,295.46,403.37,0.0,0.0,0.000,721257.0,721257.0,22558,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354641,1537902.00
01/25/2017 09:30,2,0.154,ALERT,211.93,333.63,59.981,1485354603,"201051344001135","219011344069620",26.08,3.70,0,298.77,336.34,4.1,2.0,0.000,602765.3,602765.3,22447,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354643,1537903.00
01/25/2017 09:30,2,0.182,ALERT,212.83,322.81,59.981,1485354603,"201051344000594","219011344069620",24.33,4.00,0,299.97,339.04,4.5,2.4,0.000,618867.5,618867.5,22338,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354645,1537904.00
01/25/2017 09:30,2,0.170,ACTIVE,212.16,302.07,59.975,1485354603,"201051344001203","219011344069620",23.52,3.30,0,299.67,327.92,4.1,2.0,0.000,611117.2,611117.2,22449,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354646,1537905.00
01/25/2017 09:30,2,0.084,ACTIVE,211.93,328.52,60.002,1485354603,"274151322000054","219011344069620",27.91,6.70,0,296.36,339.95,2.4,0.3,0.000,847403.3,847403.3,22163,0,0,0,L,1151911521,0,122.01,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354647,1537906.00
01/25/2017 09:30,2,0.170,ACTIVE,213.29,304.78,60.023,1485354603,"201051344000867","219011344069620",23.91,4.00,0,299.37,336.04,4.2,2.1,0.000,605260.5,605260.5,22431,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354648,1537907.00
01/25/2017 09:30,2,0.211,ACTIVE,212.16,302.07,59.981,1485354603,"201051344001093","219011344069620",23.46,4.00,0,299.37,313.20,5.0,2.9,0.000,608115.3,608115.3,22369,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354649,1537908.00
01/25/2017 09:30,2,0.109,ALERT,212.83,326.42,59.970,1485354603,"201051344000900","219011344069620",25.62,4.00,0,299.67,337.84,2.9,0.8,0.000,624213.7,624213.7,22019,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354650,1537909.00
01/25/2017 09:30,2,0.182,ACTIVE,213.29,329.73,59.970,1485354603,"201051344000648","219011344069620",26.20,3.30,0,299.67,339.04,4.8,2.7,0.000,613859.4,613859.4,22003,0,0,0,L,1122011218,0,121.33,122.46,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354651,1537910.00
01/25/2017 09:30,2,0.178,ACTIVE,213.06,339.04,59.959,1485354603,"201051344000569","219011344069620",26.76,4.00,0,300.57,346.26,4.9,2.8,0.000,624560.2,624560.2,22029,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354652,1537911.00
01/25/2017 09:30,2,0.170,ALERT,213.06,323.11,59.970,1485354603,"201051344000983","219011344069620",25.03,4.00,0,300.27,340.25,4.3,2.2,0.000,617382.1,617382.1,22156,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354654,1537912.00
01/25/2017 09:30,2,0.178,ALERT,213.06,302.98,59.965,1485354603,"201051344001158","219011344069620",21.25,3.30,0,299.97,339.04,3.9,1.8,0.000,605905.8,605905.8,22348,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,8,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354656,1537913.00
01/25/2017 09:30,2,0.182,ACTIVE,213.51,304.48,59.970,1485354603,"201051344000576","219011344069620",23.78,3.30,0,300.87,319.51,4.4,2.3,0.000,616513.7,616513.7,22054,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354657,1537914.00
01/25/2017 09:30,2,0.096,ACTIVE,211.93,299.37,59.975,1485354603,"274151322000087","219011344069620",23.80,5.00,0,295.46,300.57,2.3,0.3,0.000,819426.9,819426.9,22366,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485354658,1537915.00
01/25/2017 09:45,2,0.203,ACTIVE,211.03,337.24,59.981,1485355503,"201051344000645","219011344069620",27.31,4.50,0,301.17,348.96,5.6,3.5,0.009,615822.4,615822.4,22028,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355504,1537916.00
01/25/2017 09:45,2,0.129,ALERT,210.35,336.04,59.970,1485355503,"274151322000085","219011344069620",27.79,6.70,0,297.57,341.75,3.7,1.6,0.013,846029.4,846029.4,22172,0,0,0,L,1151911521,0,120.65,121.10,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355506,1537917.00
01/25/2017 09:45,2,0.234,ACTIVE,211.48,339.34,60.012,1485355503,"201051344000633","219011344069620",25.17,3.70,0,299.37,358.58,6.0,3.9,0.009,605070.3,605070.3,22408,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355507,1537918.00
01/25/2017 09:45,2,0.254,ALERT,211.03,337.24,59.975,1485355503,"201051344000469","219011344069620",26.52,3.30,0,299.37,346.56,6.8,4.7,0.004,607905.3,607905.3,22379,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355509,1537919.00
01/25/2017 09:45,2,0.219,ACTIVE,209.67,335.44,59.996,1485355503,"201051344000646","219011344069620",25.86,3.70,0,298.77,346.86,5.8,3.6,0.004,603789.8,603789.8,22364,0,0,0,L,1122011218,0,120.88,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355510,1537920.00
01/25/2017 09:45,2,0.139,ACTIVE,210.12,335.14,59.970,1485355503,"274151322000052","219011344069620",27.89,6.00,0,297.87,351.37,4.0,1.9,0.000,874313.9,874313.9,21930,0,0,0,L,1151911521,0,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355511,1537921.00
01/25/2017 09:45,2,0.215,ALERT,210.12,336.34,59.975,1485355503,"201051344000585","219011344069620",25.70,4.50,0,299.37,357.08,5.6,3.5,0.009,614379.0,614379.0,22426,0,0,0,L,1122011218,0,120.42,120.42,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355513,1537922.00
01/25/2017 09:45,2,0.211,ALERT,209.90,335.14,59.986,1485355503,"201051344001230","219011344069620",24.59,4.00,0,300.57,345.96,5.3,3.2,0.004,607108.0,607108.0,22288,0,0,0,L,1122011218,0,120.88,119.75,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355515,1537923.00
01/25/2017 09:45,2,0.229,ACTIVE,210.57,336.34,59.986,1485355503,"201051344000582","219011344069620",25.13,3.70,0,301.17,348.96,5.8,3.7,0.009,599071.7,599071.7,22400,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355516,1537924.00
01/25/2017 09:45,2,0.250,ACTIVE,209.44,335.14,59.981,1485355503,"201051344000955","219011344069620",25.31,4.00,0,299.97,351.97,6.4,4.3,0.004,614299.9,614299.9,22358,0,0,0,L,1122011218,0,120.20,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355516,1537925.00
01/25/2017 09:45,2,0.061,ALERT,210.35,315.00,59.970,1485355503,"274151322000094","219011344069620",25.25,3.70,0,295.46,408.48,1.6,0.0,0.000,720168.3,720168.3,22664,0,0,0,L,1151911521,0,120.20,121.55,0002,1,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355518,1537926.00
01/25/2017 09:45,2,0.258,ALERT,210.80,337.84,59.981,1485355503,"201051344000579","219011344069620",26.30,4.50,0,301.47,349.56,6.9,4.7,0.013,623360.7,623360.7,22301,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355520,1537927.00
01/25/2017 09:45,2,0.215,ACTIVE,209.90,335.44,59.959,1485355503,"201051344000890","219011344069620",28.47,5.00,0,300.27,346.26,6.2,4.1,0.009,611278.2,611278.2,22427,0,0,0,L,1122011218,0,120.88,119.75,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355521,1537928.00
01/25/2017 09:45,2,0.207,ACTIVE,210.35,336.64,59.975,1485355503,"201051344000438","219011344069620",28.55,3.70,0,300.57,348.36,6.0,3.9,0.009,612327.0,612327.0,22437,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355522,1537929.00
01/25/2017 09:45,2,0.240,ACTIVE,210.12,298.77,59.970,1485355503,"201051344000417","219011344069620",20.02,3.30,0,297.26,302.98,4.9,2.8,0.000,595897.9,595897.9,22553,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355523,1537930.00
01/25/2017 09:45,2,0.115,ACTIVE,210.35,336.34,59.949,1485355503,"274151322000083","219011344069620",27.37,5.50,0,298.17,346.86,3.2,1.2,0.000,865890.1,865890.1,21967,0,0,0,L,1151911521,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355524,1537931.00
01/25/2017 09:45,2,0.121,ALERT,211.03,336.94,59.975,1485355503,"274151322000076","219011344069620",27.49,6.30,0,298.17,346.26,3.4,1.4,0.013,923259.7,923259.7,22076,0,0,0,L,1151911521,0,120.88,121.78,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355526,1537932.00
01/25/2017 09:45,2,0.199,ACTIVE,210.80,337.24,59.986,1485355503,"201051344000868","219011344069620",28.31,4.00,0,301.47,345.96,5.7,3.6,0.009,606406.0,606406.0,22394,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355527,1537933.00
01/25/2017 09:45,2,0.096,ACTIVE,210.57,335.74,59.959,1485355503,"274151322000095","219011344069620",29.14,5.00,0,299.07,341.75,2.8,0.8,0.000,914196.9,914196.9,22143,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355528,1537934.00
01/25/2017 09:45,2,0.186,ACTIVE,210.80,348.36,59.970,1485355503,"201051344000988","219011344069620",18.53,3.70,0,298.47,349.26,3.5,1.5,0.000,568409.3,568409.3,22428,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355528,1537935.00
01/25/2017 09:45,2,0.197,ACTIVE,210.12,335.44,59.970,1485355503,"201051344001025","219011344069620",27.97,3.70,0,299.37,348.96,5.6,3.5,0.009,612531.9,612531.9,22455,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355529,1537936.00
01/25/2017 09:45,2,0.236,ALERT,211.03,336.94,59.975,1485355503,"201051344000458","219011344069620",26.70,6.00,0,301.17,346.26,6.4,4.3,0.004,616463.3,616463.3,22167,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355531,1537937.00
01/25/2017 09:45,2,0.211,ACTIVE,211.48,338.44,59.981,1485355503,"201051344000853","219011344069620",26.18,4.00,0,300.57,349.86,5.7,3.5,0.013,615112.2,615112.2,22100,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355532,1537938.00
01/25/2017 09:45,2,0.225,ACTIVE,210.35,337.24,59.970,1485355503,"201051344000685","219011344069620",24.97,3.70,0,299.67,352.57,5.7,3.6,0.004,611600.2,611600.2,22355,0,0,0,L,1122011218,0,121.33,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355533,1537939.00
01/25/2017 09:45,2,0.203,ACTIVE,210.12,336.94,59.959,1485355503,"201051344000917","219011344069620",26.20,5.00,0,298.47,347.16,5.4,3.3,0.009,608565.4,608565.4,22370,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355534,1537940.00
01/25/2017 09:45,2,0.191,ACTIVE,210.35,336.64,59.986,1485355503,"201051344001145","219011344069620",24.95,4.00,0,300.27,350.77,4.9,2.8,0.004,614554.6,614554.6,22232,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355535,1537941.00
01/25/2017 09:45,2,0.240,ACTIVE,210.35,336.34,59.954,1485355503,"201051344000651","219011344069620",25.58,3.00,0,299.37,348.66,6.2,4.1,0.004,607156.7,607156.7,22401,0,0,0,L,1122011218,0,121.33,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355536,1537942.00
01/25/2017 09:45,2,0.100,ACTIVE,210.35,335.44,59.970,1485355503,"274151322000088","219011344069620",26.38,6.00,0,297.57,348.96,2.7,0.6,0.000,831185.7,831185.7,22082,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355536,1537943.00
01/25/2017 09:45,2,0.080,ALERT,210.80,318.61,59.954,1485355503,"274151322000068","219011344069620",25.98,5.00,0,294.56,413.89,2.2,0.2,0.000,721257.0,721257.0,22560,0,0,0,L,1151911521,0,120.88,121.78,0002,4,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355538,1537944.00
01/25/2017 09:45,2,0.186,ACTIVE,209.67,334.24,59.959,1485355503,"201051344001135","219011344069620",28.43,4.00,0,299.97,345.66,5.4,3.3,0.009,602765.9,602765.9,22449,0,0,0,L,1122011218,0,120.65,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355539,1537945.00
01/25/2017 09:45,2,0.232,ACTIVE,210.80,338.14,59.959,1485355503,"201051344000594","219011344069620",25.58,4.50,0,300.27,347.16,6.1,3.9,0.013,618868.2,618868.2,22340,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355540,1537946.00
01/25/2017 09:45,2,0.223,ACTIVE,210.57,336.04,59.965,1485355503,"201051344001203","219011344069620",25.21,3.70,0,300.27,347.46,5.7,3.6,0.004,611117.8,611117.8,22450,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355541,1537947.00
01/25/2017 09:45,2,0.129,ALERT,210.35,335.74,60.002,1485355503,"274151322000054","219011344069620",27.83,7.30,0,298.17,339.95,3.6,1.6,0.013,847403.5,847403.5,22164,0,0,0,L,1151911521,0,120.88,121.10,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355543,1537948.00
01/25/2017 09:45,2,0.209,ACTIVE,211.48,337.54,59.954,1485355503,"201051344000867","219011344069620",26.60,5.00,0,300.57,349.56,5.7,3.5,0.004,605261.2,605261.2,22432,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355544,1537949.00
01/25/2017 09:45,2,0.266,ACTIVE,210.57,336.64,59.965,1485355503,"201051344001093","219011344069620",24.93,5.00,0,299.97,350.17,6.7,4.6,0.004,608116.2,608116.2,22370,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355545,1537950.00
01/25/2017 09:45,2,0.156,ACTIVE,210.80,338.44,59.970,1485355503,"201051344000900","219011344069620",25.68,4.00,0,300.57,346.86,4.1,2.0,0.004,624214.0,624214.0,22021,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355546,1537951.00
01/25/2017 09:45,2,0.236,ALERT,211.48,338.14,59.965,1485355503,"201051344000648","219011344069620",26.50,3.70,0,300.27,350.17,6.4,4.2,0.009,613860.2,613860.2,22004,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355548,1537952.00
01/25/2017 09:45,2,0.215,ALERT,211.03,338.14,59.949,1485355503,"201051344000569","219011344069620",28.53,4.50,0,301.47,349.86,6.2,4.1,0.009,624561.0,624561.0,22030,0,0,0,L,1122011218,0,120.20,121.10,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355549,1537953.00
01/25/2017 09:45,2,0.209,ACTIVE,211.03,336.94,59.965,1485355503,"201051344000983","219011344069620",26.92,4.50,0,300.87,348.96,5.7,3.6,0.009,617382.8,617382.8,22158,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355550,1537954.00
01/25/2017 09:45,2,0.207,ALERT,211.25,337.54,59.965,1485355503,"201051344001158","219011344069620",25.64,3.70,0,300.87,348.66,5.4,3.3,0.009,605906.4,605906.4,22350,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355552,1537955.00
01/25/2017 09:45,2,0.225,ACTIVE,211.70,338.44,59.975,1485355503,"201051344000576","219011344069620",26.94,3.70,0,302.07,349.56,6.2,4.0,0.013,616514.4,616514.4,22055,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355553,1537956.00
01/25/2017 09:45,2,0.125,ACTIVE,210.57,336.64,59.970,1485355503,"274151322000087","219011344069620",26.84,6.30,0,296.66,347.46,3.4,1.4,0.004,819427.1,819427.1,22367,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485355554,1537957.00
01/25/2017 10:00,2,0.229,ALERT,211.70,338.14,59.970,1485356403,"201051344000645","219011344069620",28.59,5.50,0,299.07,342.05,6.7,4.5,0.018,615823.4,615823.4,22029,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356405,1537958.00
01/25/2017 10:00,2,0.176,ACTIVE,210.80,336.34,59.965,1485356403,"274151322000085","219011344069620",28.37,7.30,0,333.33,339.95,5.1,3.0,0.013,846029.9,846029.9,22174,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356406,1537959.00
01/25/2017 10:00,2,0.256,ALERT,212.16,339.65,59.981,1485356403,"201051344000633","219011344069620",28.07,4.50,0,296.96,344.15,7.3,5.1,0.009,605071.5,605071.5,22409,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356408,1537960.00
01/25/2017 10:00,2,0.273,ACTIVE,211.48,337.84,59.975,1485356403,"201051344000469","219011344069620",28.90,3.70,0,297.87,342.95,8.1,5.8,0.018,607906.6,607906.6,22381,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356408,1537961.00
01/25/2017 10:00,2,0.236,ALERT,210.57,336.94,59.986,1485356403,"201051344000646","219011344069620",27.93,4.50,0,296.36,340.85,6.7,4.6,0.013,603790.8,603790.8,22365,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356410,1537962.00
01/25/2017 10:00,2,0.176,ACTIVE,210.35,336.34,59.981,1485356403,"274151322000052","219011344069620",27.81,6.70,0,327.92,342.05,5.0,2.9,0.013,874314.5,874314.5,21931,0,0,0,L,1151911521,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356411,1537963.00
01/25/2017 10:00,2,0.238,ACTIVE,210.57,337.24,59.981,1485356403,"201051344000585","219011344069620",28.27,5.00,0,296.06,341.45,6.8,4.7,0.009,614380.0,614380.0,22428,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356412,1537964.00
01/25/2017 10:00,2,0.248,ACTIVE,210.35,336.94,59.981,1485356403,"201051344001230","219011344069620",25.84,4.50,0,297.26,339.65,6.5,4.4,0.009,607109.0,607109.0,22290,0,0,0,L,1122011218,0,120.88,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356413,1537965.00
01/25/2017 10:00,2,0.246,ALERT,211.03,337.54,59.996,1485356403,"201051344000582","219011344069620",28.05,4.00,0,297.87,341.15,7.0,4.8,0.009,599072.9,599072.9,22401,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356415,1537966.00
01/25/2017 10:00,2,0.268,ALERT,209.90,336.34,59.991,1485356403,"201051344000955","219011344069620",27.99,5.00,0,296.96,341.45,7.6,5.4,0.018,614301.2,614301.2,22359,0,0,0,L,1122011218,0,120.20,120.42,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356417,1537967.00
01/25/2017 10:00,2,0.082,ALERT,210.35,336.34,59.975,1485356403,"274151322000094","219011344069620",29.42,4.50,0,295.46,407.57,2.5,0.4,0.000,720168.3,720168.3,22666,0,0,0,L,1151911521,0,120.42,121.55,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356418,1537968.00
01/25/2017 10:00,2,0.268,ACTIVE,211.03,336.64,59.991,1485356403,"201051344000579","219011344069620",29.28,5.00,0,299.07,341.15,8.0,5.8,0.013,623362.1,623362.1,22303,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356419,1537969.00
01/25/2017 10:00,2,0.262,ALERT,210.12,336.04,59.970,1485356403,"201051344000890","219011344069620",27.83,5.50,0,298.17,340.85,7.4,5.2,0.013,611279.4,611279.4,22428,0,0,0,L,1122011218,0,120.88,119.97,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356421,1537970.00
01/25/2017 10:00,2,0.258,ALERT,210.35,336.94,59.986,1485356403,"201051344000438","219011344069620",28.23,4.50,0,297.26,342.05,7.3,5.2,0.013,612328.2,612328.2,22438,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356423,1537971.00
01/25/2017 10:00,2,0.271,ALERT,210.57,336.94,59.986,1485356403,"201051344000417","219011344069620",19.68,4.50,0,296.96,354.37,5.4,3.3,0.004,595898.6,595898.6,22554,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356425,1537972.00
01/25/2017 10:00,2,0.150,ACTIVE,210.57,336.04,59.981,1485356403,"274151322000083","219011344069620",27.75,6.30,0,311.99,354.37,4.2,2.2,0.004,865890.6,865890.6,21968,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356426,1537973.00
01/25/2017 10:00,2,0.158,ACTIVE,211.25,335.74,59.975,1485356403,"274151322000076","219011344069620",27.89,6.70,0,332.43,342.35,4.5,2.4,0.009,923260.1,923260.1,22078,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356426,1537974.00
01/25/2017 10:00,2,0.242,ALERT,211.03,336.94,59.991,1485356403,"201051344000868","219011344069620",28.37,4.50,0,299.37,341.75,7.0,4.8,0.022,606407.1,606407.1,22395,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356428,1537975.00
01/25/2017 10:00,2,0.143,ACTIVE,210.35,336.34,59.975,1485356403,"274151322000095","219011344069620",27.81,6.30,0,310.79,350.17,4.0,2.0,0.018,914197.3,914197.3,22144,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356429,1537976.00
01/25/2017 10:00,2,0.217,ALERT,211.03,338.44,59.981,1485356403,"201051344000988","219011344069620",18.81,4.50,0,296.66,348.66,4.2,2.1,0.004,568409.8,568409.8,22429,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356431,1537977.00
01/25/2017 10:00,2,0.232,ALERT,210.12,335.74,59.975,1485356403,"201051344001025","219011344069620",28.15,4.50,0,296.96,341.75,6.7,4.5,0.013,612532.9,612532.9,22456,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356433,1537978.00
01/25/2017 10:00,2,0.258,ACTIVE,211.03,336.64,59.970,1485356403,"201051344000458","219011344069620",28.78,6.30,0,298.77,342.05,7.5,5.3,0.013,616464.5,616464.5,22169,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356434,1537979.00
01/25/2017 10:00,2,0.252,ALERT,211.70,338.44,59.954,1485356403,"201051344000853","219011344069620",25.64,4.50,0,298.47,342.95,6.6,4.4,0.018,615113.3,615113.3,22101,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356436,1537980.00
01/25/2017 10:00,2,0.240,ALERT,210.80,337.54,60.007,1485356403,"201051344000685","219011344069620",27.81,5.00,0,296.96,341.45,6.8,4.6,0.013,611601.3,611601.3,22356,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356438,1537981.00
01/25/2017 10:00,2,0.238,ALERT,210.80,338.14,59.986,1485356403,"201051344000917","219011344069620",27.37,6.00,0,295.76,342.05,6.6,4.5,0.018,608566.4,608566.4,22371,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356440,1537982.00
01/25/2017 10:00,2,0.215,ALERT,210.80,337.24,59.970,1485356403,"201051344001145","219011344069620",28.09,4.50,0,297.57,340.85,6.2,4.0,0.013,614555.5,614555.5,22233,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356442,1537983.00
01/25/2017 10:00,2,0.260,ALERT,210.57,336.94,59.986,1485356403,"201051344000651","219011344069620",27.69,3.70,0,297.26,342.05,7.3,5.1,0.013,607157.9,607157.9,22402,0,0,0,L,1122011218,0,121.33,120.20,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356443,1537984.00
01/25/2017 10:00,2,0.137,ACTIVE,209.90,335.44,59.986,1485356403,"274151322000088","219011344069620",26.00,6.70,0,318.61,348.36,3.6,1.5,0.000,831186.0,831186.0,22083,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356444,1537985.00
01/25/2017 10:00,2,0.100,ACTIVE,211.25,336.04,59.981,1485356403,"274151322000068","219011344069620",29.64,6.30,0,295.76,413.89,3.0,1.0,0.004,721257.2,721257.2,22562,0,0,0,L,1151911521,0,121.10,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356445,1537986.00
01/25/2017 10:00,2,0.229,ALERT,210.12,335.74,59.975,1485356403,"201051344001135","219011344069620",28.01,4.50,0,297.87,339.34,6.5,4.4,0.013,602766.8,602766.8,22450,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356447,1537987.00
01/25/2017 10:00,2,0.256,ALERT,210.80,336.94,59.981,1485356403,"201051344000594","219011344069620",27.91,5.00,0,298.77,342.05,7.2,5.1,0.013,618869.4,618869.4,22341,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356449,1537988.00
01/25/2017 10:00,2,0.246,ALERT,210.80,336.34,59.986,1485356403,"201051344001203","219011344069620",27.53,4.50,0,297.57,342.05,6.9,4.7,0.013,611118.9,611118.9,22451,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356450,1537989.00
01/25/2017 10:00,2,0.180,ACTIVE,210.57,335.14,59.965,1485356403,"274151322000054","219011344069620",28.11,8.50,0,332.43,340.25,5.1,3.0,0.018,847404.1,847404.1,22166,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356451,1537990.00
01/25/2017 10:00,2,0.236,ALERT,211.48,336.94,60.012,1485356403,"201051344000867","219011344069620",28.69,5.00,0,298.77,342.35,6.9,4.7,0.013,605262.3,605262.3,22433,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356453,1537991.00
01/25/2017 10:00,2,0.281,ALERT,210.57,337.24,59.970,1485356403,"201051344001093","219011344069620",27.77,5.50,0,297.87,341.75,8.0,5.8,0.018,608117.5,608117.5,22371,0,0,0,L,1122011218,0,120.88,120.42,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356455,1537992.00
01/25/2017 10:00,2,0.182,ALERT,211.48,338.14,59.970,1485356403,"201051344000900","219011344069620",27.91,4.50,0,299.07,341.15,5.2,3.1,0.018,624214.7,624214.7,22022,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356457,1537993.00
01/25/2017 10:00,2,0.262,ACTIVE,211.48,337.54,59.981,1485356403,"201051344000648","219011344069620",27.87,4.00,0,298.47,342.65,7.4,5.2,0.018,613861.5,613861.5,22006,0,0,0,L,1122011218,0,120.42,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356458,1537994.00
01/25/2017 10:00,2,0.244,ACTIVE,211.48,337.84,59.991,1485356403,"201051344000569","219011344069620",30.12,5.00,0,313.50,367.90,7.5,5.3,0.022,624562.3,624562.3,22032,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356459,1537995.00
01/25/2017 10:00,2,0.240,ALERT,211.25,336.64,59.970,1485356403,"201051344000983","219011344069620",28.53,5.00,0,299.67,342.05,7.0,4.8,0.018,617383.9,617383.9,22159,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356460,1537996.00
01/25/2017 10:00,2,0.230,ACTIVE,211.48,338.14,59.965,1485356403,"201051344001158","219011344069620",27.79,4.00,0,297.87,341.45,6.5,4.3,0.018,605907.4,605907.4,22352,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356461,1537997.00
01/25/2017 10:00,2,0.260,ALERT,211.70,338.44,59.970,1485356403,"201051344000576","219011344069620",27.81,4.50,0,299.07,343.25,7.3,5.2,0.009,616515.6,616515.6,22056,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356463,1537998.00
01/25/2017 10:00,2,0.158,ACTIVE,210.57,336.04,59.959,1485356403,"274151322000087","219011344069620",27.69,7.30,0,314.10,353.17,4.5,2.4,0.018,819427.6,819427.6,22368,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485356464,1537999.00
01/25/2017 10:15,2,0.246,ACTIVE,211.25,338.44,59.986,1485357303,"201051344000645","219011344069620",28.90,5.50,0,333.33,343.85,7.2,5.1,0.022,615824.6,615824.6,22031,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357305,1538000.00
01/25/2017 10:15,2,0.223,ACTIVE,210.80,337.54,59.975,1485357303,"274151322000085","219011344069620",27.71,7.70,0,333.63,341.45,6.3,4.1,0.027,846030.8,846030.8,22175,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357305,1538001.00
01/25/2017 10:15,2,0.264,ACTIVE,211.48,339.04,59.986,1485357303,"201051344000633","219011344069620",29.18,4.50,0,320.71,360.38,7.8,5.6,0.022,605072.8,605072.8,22411,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357306,1538002.00
01/25/2017 10:15,2,0.271,ACTIVE,211.48,338.14,59.986,1485357303,"201051344000469","219011344069620",29.94,3.70,0,330.63,344.45,8.2,6.0,0.022,607908.1,607908.1,22382,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357307,1538003.00
01/25/2017 10:15,2,0.242,ACTIVE,210.35,336.94,59.981,1485357303,"201051344000646","219011344069620",29.12,5.50,0,323.41,352.27,7.2,5.0,0.013,603792.0,603792.0,22367,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357308,1538004.00
01/25/2017 10:15,2,0.189,ACTIVE,210.80,337.54,59.938,1485357303,"274151322000052","219011344069620",28.61,7.30,0,332.73,341.15,5.5,3.4,0.022,874315.3,874315.3,21932,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357309,1538005.00
01/25/2017 10:15,2,0.246,ACTIVE,210.80,337.54,59.986,1485357303,"201051344000585","219011344069620",29.26,6.00,0,328.82,344.76,7.3,5.1,0.018,614381.3,614381.3,22429,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357310,1538006.00
01/25/2017 10:15,2,0.258,ACTIVE,210.80,336.34,59.991,1485357303,"201051344001230","219011344069620",26.96,5.50,0,316.80,351.67,7.0,4.8,0.022,607110.2,607110.2,22291,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357311,1538007.00
01/25/2017 10:15,2,0.260,ACTIVE,211.03,336.64,59.981,1485357303,"201051344000582","219011344069620",28.05,4.50,0,331.23,343.25,7.4,5.2,0.022,599074.1,599074.1,22403,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357312,1538008.00
01/25/2017 10:15,2,0.275,ACTIVE,210.12,335.74,59.975,1485357303,"201051344000955","219011344069620",28.92,5.50,0,328.22,346.26,8.1,5.9,0.018,614302.6,614302.6,22361,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357313,1538009.00
01/25/2017 10:15,2,0.096,ACTIVE,210.57,336.64,59.991,1485357303,"274151322000094","219011344069620",29.78,6.00,0,307.18,368.50,2.9,0.9,0.009,720168.5,720168.5,22668,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357314,1538010.00
01/25/2017 10:15,2,0.287,ACTIVE,211.03,337.54,59.981,1485357303,"201051344000579","219011344069620",29.24,5.50,0,331.83,342.65,8.5,6.3,0.022,623363.6,623363.6,22304,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357315,1538011.00
01/25/2017 10:15,2,0.266,ACTIVE,210.35,335.74,60.018,1485357303,"201051344000890","219011344069620",29.14,6.00,0,323.72,351.97,7.9,5.7,0.018,611280.7,611280.7,22430,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357316,1538012.00
01/25/2017 10:15,2,0.268,ACTIVE,210.57,337.24,59.981,1485357303,"201051344000438","219011344069620",28.96,5.00,0,326.72,349.86,7.9,5.7,0.018,612329.5,612329.5,22440,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357316,1538013.00
01/25/2017 10:15,2,0.295,ACTIVE,210.80,336.94,59.991,1485357303,"201051344000417","219011344069620",19.02,5.00,0,296.66,340.25,5.7,3.6,0.004,595899.5,595899.5,22556,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357317,1538014.00
01/25/2017 10:15,2,0.168,ACTIVE,210.57,336.34,59.975,1485357303,"274151322000083","219011344069620",27.83,7.00,0,333.03,340.85,4.8,2.7,0.013,865891.1,865891.1,21969,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357318,1538015.00
