ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 10:15,2,0.180,ACTIVE,211.25,338.14,59.970,1485357303,"274151322000076","219011344069620",27.83,7.30,0,334.54,341.15,5.1,3.0,0.022,923260.8,923260.8,22079,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357319,1538016.00
01/25/2017 10:15,2,0.258,ACTIVE,211.03,337.24,59.986,1485357303,"201051344000868","219011344069620",28.94,4.50,0,331.83,343.25,7.6,5.4,0.022,606408.4,606408.4,22397,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357320,1538017.00
01/25/2017 10:15,2,0.166,ACTIVE,210.57,336.94,59.949,1485357303,"274151322000095","219011344069620",27.43,6.70,0,333.03,340.55,4.6,2.5,0.022,914197.8,914197.8,22145,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357321,1538018.00
01/25/2017 10:15,2,0.236,ACTIVE,210.80,338.14,59.981,1485357303,"201051344000988","219011344069620",18.85,5.00,0,296.06,342.65,4.5,2.5,0.022,568410.3,568410.3,22431,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357322,1538019.00
01/25/2017 10:15,2,0.246,ACTIVE,210.35,335.74,59.986,1485357303,"201051344001025","219011344069620",28.90,5.00,0,330.93,343.85,7.2,5.0,0.018,612534.1,612534.1,22458,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357323,1538020.00
01/25/2017 10:15,2,0.270,ACTIVE,210.80,336.94,59.986,1485357303,"201051344000458","219011344069620",29.38,6.30,0,331.83,342.65,8.1,5.9,0.027,616465.9,616465.9,22170,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357324,1538021.00
01/25/2017 10:15,2,0.270,ACTIVE,211.70,339.34,59.981,1485357303,"201051344000853","219011344069620",27.79,5.00,0,332.73,344.45,7.6,5.4,0.022,615114.5,615114.5,22103,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357325,1538022.00
01/25/2017 10:15,2,0.250,ACTIVE,211.03,337.84,59.975,1485357303,"201051344000685","219011344069620",28.23,5.50,0,317.70,359.78,7.2,5.0,0.022,611602.4,611602.4,22358,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357325,1538023.00
01/25/2017 10:15,2,0.244,ACTIVE,210.80,336.94,59.991,1485357303,"201051344000917","219011344069620",28.55,6.30,0,324.02,350.77,7.1,4.9,0.013,608567.6,608567.6,22373,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357326,1538024.00
01/25/2017 10:15,2,0.221,ACTIVE,211.03,336.94,60.012,1485357303,"201051344001145","219011344069620",29.36,5.00,0,326.42,350.77,6.6,4.4,0.018,614556.5,614556.5,22235,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357327,1538025.00
01/25/2017 10:15,2,0.268,ACTIVE,210.80,336.94,59.996,1485357303,"201051344000651","219011344069620",28.69,4.00,0,328.82,347.16,7.8,5.6,0.018,607159.2,607159.2,22404,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357328,1538026.00
01/25/2017 10:15,2,0.152,ACTIVE,210.12,336.04,59.981,1485357303,"274151322000088","219011344069620",27.17,7.00,0,332.43,340.55,4.2,2.1,0.013,831186.4,831186.4,22084,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357329,1538027.00
01/25/2017 10:15,2,0.115,ACTIVE,211.25,338.44,59.975,1485357303,"274151322000068","219011344069620",30.20,7.00,0,325.82,346.56,3.5,1.5,0.013,721257.5,721257.5,22563,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357330,1538028.00
01/25/2017 10:15,2,0.246,ACTIVE,210.35,334.54,59.996,1485357303,"201051344001135","219011344069620",28.07,5.50,0,330.63,341.75,7.0,4.8,0.018,602768.0,602768.0,22452,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357331,1538029.00
01/25/2017 10:15,2,0.268,ACTIVE,210.57,337.84,59.986,1485357303,"201051344000594","219011344069620",28.69,5.50,0,330.33,343.55,7.8,5.6,0.031,618870.7,618870.7,22343,0,0,0,L,1122011218,0,120.42,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357332,1538030.00
01/25/2017 10:15,2,0.250,ACTIVE,210.57,336.34,59.986,1485357303,"201051344001203","219011344069620",28.37,5.00,0,330.63,346.86,7.2,5.0,0.018,611120.1,611120.1,22453,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357333,1538031.00
01/25/2017 10:15,2,0.211,ACTIVE,210.35,337.24,59.986,1485357303,"274151322000054","219011344069620",28.53,9.00,0,333.03,341.15,6.1,4.0,0.031,847404.9,847404.9,22167,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357334,1538032.00
01/25/2017 10:15,2,0.248,ACTIVE,211.25,337.24,59.981,1485357303,"201051344000867","219011344069620",29.40,6.00,0,324.92,352.87,7.4,5.2,0.022,605263.5,605263.5,22435,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357335,1538033.00
01/25/2017 10:15,2,0.295,ACTIVE,210.57,336.94,59.970,1485357303,"201051344001093","219011344069620",28.23,6.00,0,324.92,351.97,8.5,6.3,0.018,608119.0,608119.0,22373,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357335,1538034.00
01/25/2017 10:15,2,0.193,ACTIVE,211.03,338.14,59.986,1485357303,"201051344000900","219011344069620",29.42,4.50,0,332.13,343.85,5.8,3.7,0.027,624215.5,624215.5,22024,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357336,1538035.00
01/25/2017 10:15,2,0.268,ACTIVE,211.25,337.84,59.996,1485357303,"201051344000648","219011344069620",29.50,4.00,0,333.33,343.25,8.1,5.8,0.022,613862.8,613862.8,22007,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357337,1538036.00
01/25/2017 10:15,2,0.262,ACTIVE,211.25,338.44,59.981,1485357303,"201051344000569","219011344069620",30.24,5.00,0,332.13,343.55,8.1,5.9,0.027,624563.6,624563.6,22033,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357338,1538037.00
01/25/2017 10:15,2,0.258,ACTIVE,211.25,337.54,59.975,1485357303,"201051344000983","219011344069620",29.00,5.00,0,331.53,342.05,7.6,5.4,0.027,617385.1,617385.1,22161,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357339,1538038.00
01/25/2017 10:15,2,0.246,ACTIVE,211.48,338.14,59.986,1485357303,"201051344001158","219011344069620",28.98,4.50,0,331.23,342.65,7.2,5.1,0.022,605908.5,605908.5,22353,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357340,1538039.00
01/25/2017 10:15,2,0.273,ACTIVE,211.70,339.04,59.981,1485357303,"201051344000576","219011344069620",28.82,4.50,0,324.62,354.97,8.0,5.8,0.018,616517.0,616517.0,22058,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357341,1538040.00
01/25/2017 10:15,2,0.184,ACTIVE,211.03,337.24,59.975,1485357303,"274151322000087","219011344069620",27.83,8.00,0,333.03,341.15,5.2,3.1,0.018,819428.2,819428.2,22369,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485357342,1538041.00
01/25/2017 10:30,2,0.414,ACTIVE,211.70,339.95,59.970,1485358204,"201051344000645","219011344069620",29.54,5.50,0,333.33,345.06,12.4,10.1,0.071,615826.2,615826.2,22032,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358205,1538042.00
01/25/2017 10:30,2,0.449,ACTIVE,210.80,338.44,59.917,1485358204,"274151322000085","219011344069620",29.10,8.50,0,334.24,344.15,13.3,10.9,0.080,846032.4,846032.4,22176,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358206,1538043.00
01/25/2017 10:30,2,0.428,ACTIVE,211.93,341.75,60.007,1485358204,"201051344000633","219011344069620",29.68,5.50,0,331.83,346.86,12.9,10.5,0.080,605074.6,605074.6,22412,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358207,1538044.00
01/25/2017 10:30,2,0.432,ACTIVE,211.25,339.65,59.959,1485358204,"201051344000469","219011344069620",30.55,4.00,0,330.63,345.06,13.4,11.0,0.066,607910.0,607910.0,22383,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358207,1538045.00
01/25/2017 10:30,2,0.416,ACTIVE,210.80,338.74,59.959,1485358204,"201051344000646","219011344069620",29.16,6.00,0,330.33,344.15,12.3,10.0,0.057,603793.6,603793.6,22368,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358208,1538046.00
01/25/2017 10:30,2,0.375,ACTIVE,210.35,339.04,59.959,1485358204,"274151322000052","219011344069620",29.20,7.70,0,333.33,342.65,11.1,8.8,0.049,874316.6,874316.6,21933,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358209,1538047.00
01/25/2017 10:30,2,0.412,ACTIVE,211.25,339.65,59.970,1485358204,"201051344000585","219011344069620",29.56,6.00,0,331.53,343.55,12.4,10.0,0.066,614382.9,614382.9,22430,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358210,1538048.00
01/25/2017 10:30,2,0.400,ACTIVE,211.03,338.44,59.933,1485358204,"201051344001230","219011344069620",28.84,6.00,0,330.03,343.85,11.8,9.4,0.062,607111.8,607111.8,22292,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358211,1538049.00
01/25/2017 10:30,2,0.406,ACTIVE,211.48,339.34,60.018,1485358204,"201051344000582","219011344069620",29.86,5.00,0,330.63,344.15,12.3,10.0,0.057,599075.8,599075.8,22404,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358212,1538050.00
01/25/2017 10:30,2,0.441,ACTIVE,210.57,338.14,59.933,1485358204,"201051344000955","219011344069620",29.78,6.00,0,330.03,342.35,13.4,11.0,0.071,614304.4,614304.4,22362,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358213,1538051.00
01/25/2017 10:30,2,0.225,ACTIVE,210.12,413.89,59.965,1485358204,"274151322000094","219011344069620",39.08,6.70,0,333.03,419.90,8.8,6.6,0.044,720169.1,720169.1,22669,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358214,1538052.00
01/25/2017 10:30,2,0.459,ACTIVE,211.25,339.34,59.965,1485358204,"201051344000579","219011344069620",30.04,6.00,0,332.73,353.77,14.0,11.6,0.071,623365.5,623365.5,22305,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358215,1538053.00
01/25/2017 10:30,2,0.428,ACTIVE,210.80,337.84,59.970,1485358204,"201051344000890","219011344069620",30.36,6.30,0,330.63,343.55,13.2,10.8,0.071,611282.6,611282.6,22431,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358216,1538054.00
01/25/2017 10:30,2,0.422,ACTIVE,211.03,339.04,59.965,1485358204,"201051344000438","219011344069620",30.65,5.50,0,332.13,345.06,13.2,10.8,0.062,612331.3,612331.3,22441,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358216,1538055.00
01/25/2017 10:30,2,0.475,ALERT,211.25,338.44,59.970,1485358204,"201051344000417","219011344069620",19.66,5.50,0,296.96,342.95,9.5,7.2,0.044,595900.7,595900.7,22557,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358218,1538056.00
01/25/2017 10:30,2,0.352,ACTIVE,210.57,339.04,59.954,1485358204,"274151322000083","219011344069620",29.04,7.70,0,333.63,342.65,10.3,8.0,0.057,865892.2,865892.2,21970,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358219,1538057.00
01/25/2017 10:30,2,0.365,ACTIVE,211.25,340.25,59.970,1485358204,"274151322000076","219011344069620",30.20,7.70,0,334.84,343.55,11.2,8.9,0.062,923262.0,923262.0,22080,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358220,1538058.00
01/25/2017 10:30,2,0.428,ACTIVE,211.03,339.34,59.965,1485358204,"201051344000868","219011344069620",29.78,4.50,0,332.43,344.45,12.9,10.6,0.075,606410.1,606410.1,22398,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358221,1538059.00
01/25/2017 10:30,2,0.350,ACTIVE,210.35,337.54,59.981,1485358204,"274151322000095","219011344069620",29.66,7.30,0,333.63,342.35,10.5,8.2,0.057,914198.9,914198.9,22146,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358222,1538060.00
01/25/2017 10:30,2,0.404,ACTIVE,211.25,340.55,59.975,1485358204,"201051344000988","219011344069620",19.76,5.00,0,314.10,357.08,8.1,5.9,0.040,568411.2,568411.2,22432,0,0,0,L,1122011218,0,120.42,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358223,1538061.00
01/25/2017 10:30,2,0.412,ACTIVE,210.80,337.84,59.981,1485358204,"201051344001025","219011344069620",29.50,5.50,0,331.23,343.25,12.4,10.0,0.066,612535.8,612535.8,22459,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358224,1538062.00
01/25/2017 10:30,2,0.453,ACTIVE,211.25,339.95,59.959,1485358204,"201051344000458","219011344069620",29.28,6.70,0,331.83,345.06,13.5,11.1,0.071,616467.8,616467.8,22171,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358225,1538063.00
01/25/2017 10:30,2,0.422,ACTIVE,211.93,341.15,59.933,1485358204,"201051344000853","219011344069620",30.22,5.00,0,333.63,345.96,13.0,10.6,0.066,615116.3,615116.3,22104,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358225,1538064.00
01/25/2017 10:30,2,0.416,ACTIVE,211.48,339.95,59.981,1485358204,"201051344000685","219011344069620",29.52,5.50,0,330.63,344.45,12.5,10.2,0.071,611604.1,611604.1,22359,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358226,1538065.00
01/25/2017 10:30,2,0.406,ACTIVE,211.03,339.34,59.996,1485358204,"201051344000917","219011344069620",29.44,6.70,0,330.33,344.15,12.1,9.8,0.062,608569.2,608569.2,22374,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358227,1538066.00
01/25/2017 10:30,2,0.400,ACTIVE,211.25,339.65,59.970,1485358204,"201051344001145","219011344069620",29.60,5.50,0,332.13,344.15,12.0,9.7,0.066,614558.0,614558.0,22236,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358228,1538067.00
01/25/2017 10:30,2,0.430,ACTIVE,211.25,339.65,59.981,1485358204,"201051344000651","219011344069620",29.48,4.50,0,331.83,343.85,12.9,10.5,0.066,607161.0,607161.0,22405,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358229,1538068.00
01/25/2017 10:30,2,0.344,ACTIVE,210.35,338.14,59.970,1485358204,"274151322000088","219011344069620",29.08,7.70,0,332.73,342.35,10.2,7.9,0.053,831187.4,831187.4,22085,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358230,1538069.00
01/25/2017 10:30,2,0.252,ACTIVE,211.25,410.28,59.970,1485358204,"274151322000068","219011344069620",38.76,8.50,0,335.14,428.91,9.9,7.7,0.049,721258.3,721258.3,22564,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358231,1538070.00
01/25/2017 10:30,2,0.416,ACTIVE,210.80,338.14,59.965,1485358204,"201051344001135","219011344069620",29.14,5.50,0,330.33,342.95,12.3,10.0,0.066,602769.6,602769.6,22453,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358232,1538071.00
01/25/2017 10:30,2,0.443,ACTIVE,211.03,339.34,59.965,1485358204,"201051344000594","219011344069620",29.86,6.30,0,331.53,344.76,13.5,11.1,0.075,618872.5,618872.5,22344,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358233,1538072.00
01/25/2017 10:30,2,0.396,ACTIVE,211.25,338.44,59.938,1485358204,"201051344001203","219011344069620",30.42,5.50,0,331.53,344.76,12.3,9.9,0.071,611121.7,611121.7,22454,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358234,1538073.00
01/25/2017 10:30,2,0.461,ACTIVE,210.35,341.15,59.970,1485358204,"274151322000054","219011344069620",29.02,9.70,0,333.33,344.15,13.6,11.2,0.080,847406.6,847406.6,22168,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358235,1538074.00
01/25/2017 10:30,2,0.420,ACTIVE,211.70,339.34,59.975,1485358204,"201051344000867","219011344069620",30.43,6.30,0,332.43,344.76,13.0,10.6,0.071,605265.3,605265.3,22436,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358236,1538075.00
01/25/2017 10:30,2,0.457,ACTIVE,211.03,339.04,59.991,1485358204,"201051344001093","219011344069620",29.22,6.30,0,331.53,344.15,13.6,11.2,0.062,608121.0,608121.0,22374,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358237,1538076.00
01/25/2017 10:30,2,0.383,ACTIVE,211.25,340.25,59.970,1485358204,"201051344000900","219011344069620",29.36,5.00,0,331.83,345.06,11.4,9.1,0.075,624216.8,624216.8,22025,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358238,1538077.00
01/25/2017 10:30,2,0.447,ACTIVE,211.48,339.65,59.949,1485358204,"201051344000648","219011344069620",29.66,4.50,0,333.33,345.66,13.4,11.1,0.075,613864.7,613864.7,22008,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358239,1538078.00
01/25/2017 10:30,2,0.436,ACTIVE,211.25,339.65,59.981,1485358204,"201051344000569","219011344069620",30.95,5.50,0,332.13,347.16,13.7,11.3,0.071,624565.5,624565.5,22034,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358239,1538079.00
01/25/2017 10:30,2,0.438,ACTIVE,211.48,339.34,59.970,1485358204,"201051344000983","219011344069620",29.56,5.50,0,332.13,344.76,13.1,10.7,0.080,617386.9,617386.9,22162,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358240,1538080.00
01/25/2017 10:30,2,0.426,ACTIVE,211.48,339.04,59.965,1485358204,"201051344001158","219011344069620",29.52,5.00,0,332.13,345.36,12.8,10.4,0.075,605910.2,605910.2,22354,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358241,1538081.00
01/25/2017 10:30,2,0.438,ACTIVE,211.93,341.15,59.970,1485358204,"201051344000576","219011344069620",29.70,5.00,0,332.73,345.66,13.2,10.8,0.071,616518.8,616518.8,22059,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358242,1538082.00
01/25/2017 10:30,2,0.393,ACTIVE,210.57,339.34,59.959,1485358204,"274151322000087","219011344069620",29.46,9.00,0,333.63,343.55,11.7,9.4,0.066,819429.5,819429.5,22370,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485358243,1538083.00
01/25/2017 10:45,2,0.564,ACTIVE,211.48,341.15,59.959,1485359103,"201051344000645","219011344069620",30.89,5.50,0,333.63,349.86,17.7,15.2,0.115,615829.5,615829.5,22033,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359104,1538084.00
01/25/2017 10:45,2,0.611,ACTIVE,210.12,338.44,59.986,1485359103,"274151322000085","219011344069620",29.34,9.00,0,333.63,346.26,18.1,15.6,0.110,846035.9,846035.9,22177,0,0,0,L,1151911521,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359105,1538085.00
01/25/2017 10:45,2,0.590,ACTIVE,211.25,342.35,59.986,1485359103,"201051344000633","219011344069620",30.73,6.00,0,333.33,354.07,18.4,15.8,0.124,605078.1,605078.1,22413,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359106,1538086.00
01/25/2017 10:45,2,0.615,ACTIVE,210.57,341.15,59.991,1485359103,"201051344000469","219011344069620",30.49,4.00,0,331.83,356.48,19.1,16.5,0.128,607913.6,607913.6,22384,0,0,0,L,1122011218,0,119.75,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359107,1538087.00
01/25/2017 10:45,2,0.598,ACTIVE,210.12,339.65,59.991,1485359103,"201051344000646","219011344069620",30.75,6.30,0,331.83,348.06,18.6,16.1,0.128,603797.0,603797.0,22369,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359108,1538088.00
01/25/2017 10:45,2,0.584,ACTIVE,209.67,339.04,59.981,1485359103,"274151322000052","219011344069620",30.59,8.50,0,332.73,345.66,18.1,15.5,0.115,874319.8,874319.8,21934,0,0,0,L,1151911521,0,119.97,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359109,1538089.00
01/25/2017 10:45,2,0.598,ACTIVE,210.57,340.55,59.996,1485359103,"201051344000585","219011344069620",30.75,6.70,0,332.43,351.67,18.6,16.1,0.124,614386.3,614386.3,22431,0,0,0,L,1122011218,0,120.42,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359110,1538090.00
01/25/2017 10:45,2,0.561,ACTIVE,210.35,342.05,59.996,1485359103,"201051344001230","219011344069620",31.35,6.30,0,330.93,352.27,17.9,15.3,0.119,607115.0,607115.0,22293,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359111,1538091.00
01/25/2017 10:45,2,0.574,ACTIVE,210.80,341.15,60.007,1485359103,"201051344000582","219011344069620",31.25,5.50,0,332.43,354.07,18.2,15.6,0.115,599079.1,599079.1,22405,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359112,1538092.00
01/25/2017 10:45,2,0.637,ACTIVE,210.12,340.55,59.938,1485359103,"201051344000955","219011344069620",31.15,6.30,0,330.93,353.17,20.1,17.5,0.128,614308.1,614308.1,22363,0,0,0,L,1122011218,0,120.20,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359113,1538093.00
01/25/2017 10:45,2,0.352,ACTIVE,209.90,433.12,59.981,1485359103,"274151322000094","219011344069620",41.03,9.00,0,335.14,443.64,14.6,12.2,0.088,720171.7,720171.7,22670,0,0,0,L,1151911521,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359113,1538094.00
01/25/2017 10:45,2,0.623,ACTIVE,210.80,341.15,59.996,1485359103,"201051344000579","219011344069620",31.25,6.30,0,333.03,358.88,19.8,17.2,0.128,623369.3,623369.3,22306,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359114,1538095.00
01/25/2017 10:45,2,0.611,ACTIVE,210.35,339.95,59.986,1485359103,"201051344000890","219011344069620",30.89,6.70,0,331.53,353.77,19.2,16.6,0.119,611286.1,611286.1,22432,0,0,0,L,1122011218,0,120.88,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359115,1538096.00
01/25/2017 10:45,2,0.611,ACTIVE,210.57,342.05,60.007,1485359103,"201051344000438","219011344069620",31.27,6.00,0,332.43,355.28,19.4,16.8,0.119,612334.9,612334.9,22442,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359116,1538097.00
01/25/2017 10:45,2,0.604,ACTIVE,211.03,338.44,59.996,1485359103,"201051344000417","219011344069620",20.46,6.00,0,333.33,344.45,12.5,10.2,0.071,595902.9,595902.9,22559,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359117,1538098.00
01/25/2017 10:45,2,0.543,ACTIVE,210.12,337.84,59.996,1485359103,"274151322000083","219011344069620",30.51,8.00,0,333.33,345.36,16.8,14.3,0.110,865895.2,865895.2,21971,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359118,1538099.00
01/25/2017 10:45,2,0.602,ACTIVE,210.80,340.55,59.991,1485359103,"274151322000076","219011344069620",31.05,9.00,0,334.24,350.47,18.9,16.3,0.119,923265.3,923265.3,22081,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359119,1538100.00
01/25/2017 10:45,2,0.600,ACTIVE,210.35,340.55,60.012,1485359103,"201051344000868","219011344069620",30.16,5.00,0,332.13,351.07,18.4,15.8,0.119,606413.6,606413.6,22399,0,0,0,L,1122011218,0,119.97,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359120,1538101.00
01/25/2017 10:45,2,0.584,ACTIVE,209.90,337.54,59.981,1485359103,"274151322000095","219011344069620",30.10,7.70,0,333.03,345.66,17.8,15.3,0.110,914202.0,914202.0,22147,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359121,1538102.00
01/25/2017 10:45,2,0.574,ACTIVE,210.57,340.85,59.996,1485359103,"201051344000988","219011344069620",20.32,5.50,0,331.83,347.46,11.8,9.5,0.075,568413.2,568413.2,22433,0,0,0,L,1122011218,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359122,1538103.00
01/25/2017 10:45,2,0.592,ACTIVE,210.12,339.34,59.975,1485359103,"201051344001025","219011344069620",30.20,5.50,0,332.13,352.57,18.1,15.6,0.119,612539.1,612539.1,22460,0,0,0,L,1122011218,0,120.20,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359123,1538104.00
01/25/2017 10:45,2,0.605,ACTIVE,210.35,339.65,59.981,1485359103,"201051344000458","219011344069620",31.09,6.70,0,332.43,350.77,19.1,16.5,0.119,616471.4,616471.4,22172,0,0,0,L,1122011218,0,120.20,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359124,1538105.00
01/25/2017 10:45,2,0.590,ACTIVE,211.25,341.45,59.991,1485359103,"201051344000853","219011344069620",30.42,5.50,0,333.93,358.28,18.2,15.6,0.119,615119.7,615119.7,22105,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359125,1538106.00
01/25/2017 10:45,2,0.596,ACTIVE,210.57,340.85,59.949,1485359103,"201051344000685","219011344069620",30.65,6.00,0,332.73,349.56,18.5,16.0,0.119,611607.5,611607.5,22360,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359126,1538107.00
01/25/2017 10:45,2,0.574,ACTIVE,210.57,339.95,59.949,1485359103,"201051344000917","219011344069620",30.83,7.00,0,332.13,351.67,18.0,15.4,0.115,608572.4,608572.4,22375,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359126,1538108.00
01/25/2017 10:45,2,0.576,ACTIVE,210.57,340.55,60.023,1485359103,"201051344001145","219011344069620",30.99,6.00,0,332.73,353.77,18.1,15.6,0.124,614561.3,614561.3,22237,0,0,0,L,1122011218,0,120.65,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359127,1538109.00
01/25/2017 10:45,2,0.607,ACTIVE,210.57,340.55,59.944,1485359103,"201051344000651","219011344069620",30.65,5.00,0,333.03,349.86,18.9,16.3,0.119,607164.4,607164.4,22406,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359128,1538110.00
01/25/2017 10:45,2,0.551,ACTIVE,209.44,337.54,59.991,1485359103,"274151322000088","219011344069620",29.98,8.50,0,331.83,345.06,16.7,14.2,0.102,831190.3,831190.3,22086,0,0,0,L,1151911521,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359129,1538111.00
01/25/2017 10:45,2,0.404,ACTIVE,210.57,338.44,59.991,1485359103,"274151322000068","219011344069620",28.86,10.30,0,334.84,448.75,12.0,9.7,0.066,721261.2,721261.2,22565,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359130,1538112.00
01/25/2017 10:45,2,0.580,ACTIVE,210.35,343.25,59.986,1485359103,"201051344001135","219011344069620",31.49,6.00,0,331.83,351.97,18.5,16.0,0.124,602773.0,602773.0,22454,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359131,1538113.00
01/25/2017 10:45,2,0.613,ACTIVE,210.57,340.85,59.986,1485359103,"201051344000594","219011344069620",27.95,6.30,0,331.83,358.58,17.4,14.8,0.093,618876.1,618876.1,22345,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359132,1538114.00
01/25/2017 10:45,2,0.588,ACTIVE,210.80,339.34,59.991,1485359103,"201051344001203","219011344069620",30.45,6.00,0,332.13,353.47,18.2,15.6,0.124,611125.0,611125.0,22455,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359133,1538115.00
01/25/2017 10:45,2,0.594,ACTIVE,209.90,337.54,59.991,1485359103,"274151322000054","219011344069620",30.00,10.00,0,332.73,346.56,18.1,15.5,0.110,847410.1,847410.1,22169,0,0,0,L,1151911521,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359134,1538116.00
01/25/2017 10:45,2,0.590,ACTIVE,211.48,340.55,59.991,1485359103,"201051344000867","219011344069620",30.40,6.30,0,332.13,348.96,18.2,15.6,0.115,605268.7,605268.7,22437,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359135,1538117.00
01/25/2017 10:45,2,0.623,ACTIVE,210.57,340.55,59.981,1485359103,"201051344001093","219011344069620",30.36,6.70,0,332.73,351.37,19.2,16.6,0.110,608124.6,608124.6,22375,0,0,0,L,1122011218,0,120.65,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359136,1538118.00
01/25/2017 10:45,2,0.549,ACTIVE,211.03,342.05,59.949,1485359103,"201051344000900","219011344069620",30.73,5.00,0,331.53,352.87,17.1,14.6,0.128,624219.9,624219.9,22026,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359137,1538119.00
01/25/2017 10:45,2,0.611,ACTIVE,211.93,343.85,59.986,1485359103,"201051344000648","219011344069620",18.81,4.50,0,333.63,352.27,11.6,9.3,0.088,613868.2,613868.2,22009,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359137,1538120.00
01/25/2017 10:45,2,0.607,ACTIVE,211.93,342.95,59.991,1485359103,"201051344000569","219011344069620",31.37,6.00,0,333.33,357.38,19.3,16.7,0.124,624569.1,624569.1,22035,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359138,1538121.00
01/25/2017 10:45,2,0.590,ACTIVE,211.70,342.05,60.018,1485359103,"201051344000983","219011344069620",30.75,5.50,0,332.43,355.88,18.4,15.9,0.124,617390.4,617390.4,22163,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359139,1538122.00
01/25/2017 10:45,2,0.580,ACTIVE,211.70,341.75,59.975,1485359103,"201051344001158","219011344069620",30.71,5.00,0,332.73,350.47,18.1,15.6,0.124,605913.6,605913.6,22355,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359140,1538123.00
01/25/2017 10:45,2,0.592,ACTIVE,212.16,343.25,59.991,1485359103,"201051344000576","219011344069620",30.36,5.00,0,333.63,352.27,18.2,15.7,0.115,616522.2,616522.2,22060,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359141,1538124.00
01/25/2017 10:45,2,0.582,ACTIVE,210.57,340.85,59.986,1485359103,"274151322000087","219011344069620",30.08,9.70,0,333.03,345.96,17.7,15.2,0.102,819432.7,819432.7,22371,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485359142,1538125.00
01/25/2017 11:00,2,0.723,ACTIVE,212.61,345.36,59.996,1485360003,"201051344000645","219011344069620",31.43,6.30,0,333.63,359.78,23.1,20.3,0.159,615833.7,615833.7,22034,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360004,1538126.00
01/25/2017 11:00,2,0.719,ACTIVE,211.03,339.04,59.970,1485360003,"274151322000085","219011344069620",29.84,9.70,0,331.83,348.96,21.8,19.1,0.137,846040.0,846040.0,22178,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360005,1538127.00
01/25/2017 11:00,2,0.736,ACTIVE,212.83,346.56,59.970,1485360003,"201051344000633","219011344069620",31.61,6.30,0,333.33,360.69,23.6,20.9,0.172,605082.4,605082.4,22414,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360006,1538128.00
01/25/2017 11:00,2,0.748,ACTIVE,212.38,348.66,59.965,1485360003,"201051344000469","219011344069620",31.91,4.50,0,330.33,365.80,24.2,21.4,0.172,607918.0,607918.0,22385,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360007,1538129.00
01/25/2017 11:00,2,0.809,ACTIVE,211.03,343.85,59.954,1485360003,"201051344000646","219011344069620",30.91,7.00,0,330.33,362.19,25.4,22.6,0.186,603801.5,603801.5,22370,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360008,1538130.00
01/25/2017 11:00,2,0.748,ACTIVE,211.03,343.25,59.954,1485360003,"274151322000052","219011344069620",30.18,9.70,0,330.93,349.56,22.9,20.1,0.150,874324.0,874324.0,21935,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360009,1538131.00
01/25/2017 11:00,2,0.809,ACTIVE,211.70,344.15,59.907,1485360003,"201051344000585","219011344069620",31.23,7.00,0,331.53,358.58,25.6,22.8,0.181,614390.8,614390.8,22432,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360010,1538132.00
01/25/2017 11:00,2,0.758,ACTIVE,211.25,343.85,59.970,1485360003,"201051344001230","219011344069620",31.35,6.70,0,332.73,357.38,24.1,21.4,0.186,607119.2,607119.2,22294,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360011,1538133.00
01/25/2017 11:00,2,0.775,ACTIVE,211.93,343.85,59.991,1485360003,"201051344000582","219011344069620",31.25,6.00,0,332.73,360.99,24.6,21.8,0.168,599083.4,599083.4,22406,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360011,1538134.00
01/25/2017 11:00,2,0.830,ACTIVE,211.25,344.45,59.922,1485360003,"201051344000955","219011344069620",31.33,7.00,0,332.13,359.48,26.4,23.5,0.190,614313.0,614313.0,22364,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360012,1538135.00
01/25/2017 11:00,2,0.475,ACTIVE,211.03,425.01,59.970,1485360003,"274151322000094","219011344069620",40.33,10.30,0,334.24,456.87,19.3,16.7,0.115,720175.0,720175.0,22671,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360013,1538136.00
01/25/2017 11:00,2,0.771,ACTIVE,212.61,349.26,59.928,1485360003,"201051344000579","219011344069620",31.97,7.00,0,334.24,364.89,25.0,22.2,0.172,623373.9,623373.9,22307,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360014,1538137.00
01/25/2017 11:00,2,0.814,ACTIVE,211.25,345.06,59.959,1485360003,"201051344000890","219011344069620",31.45,7.00,0,331.23,360.99,25.9,23.1,0.177,611290.7,611290.7,22433,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360015,1538138.00
01/25/2017 11:00,2,0.811,ACTIVE,211.70,346.56,59.954,1485360003,"201051344000438","219011344069620",31.63,6.70,0,333.33,361.59,26.0,23.2,0.181,612339.6,612339.6,22443,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360016,1538139.00
01/25/2017 11:00,2,0.811,ACTIVE,211.48,341.15,59.959,1485360003,"201051344000417","219011344069620",20.44,6.70,0,331.53,348.36,16.8,14.3,0.110,595905.7,595905.7,22560,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360017,1538140.00
01/25/2017 11:00,2,0.711,ACTIVE,211.03,344.15,59.959,1485360003,"274151322000083","219011344069620",30.59,9.00,0,331.53,349.56,22.0,19.3,0.146,865899.1,865899.1,21972,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360018,1538141.00
01/25/2017 11:00,2,0.760,ACTIVE,211.93,342.65,59.949,1485360003,"274151322000076","219011344069620",30.87,9.70,0,332.13,350.77,23.8,21.0,0.159,923269.7,923269.7,22082,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360019,1538142.00
01/25/2017 11:00,2,0.740,ACTIVE,212.16,346.26,59.938,1485360003,"201051344000868","219011344069620",31.67,5.00,0,330.93,360.38,23.8,21.1,0.164,606417.9,606417.9,22400,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360020,1538143.00
01/25/2017 11:00,2,0.752,ACTIVE,210.80,340.55,59.965,1485360003,"274151322000095","219011344069620",30.59,9.00,0,331.23,349.26,23.3,20.6,0.150,914206.2,914206.2,22148,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360020,1538144.00
01/25/2017 11:00,2,0.725,ACTIVE,211.93,343.25,59.965,1485360003,"201051344000988","219011344069620",20.63,6.00,0,331.23,351.37,15.2,12.7,0.110,568415.8,568415.8,22434,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360021,1538145.00
01/25/2017 11:00,2,0.777,ACTIVE,210.80,344.45,59.912,1485360003,"201051344001025","219011344069620",31.49,6.30,0,330.33,360.99,24.8,22.0,0.172,612543.5,612543.5,22461,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360022,1538146.00
01/25/2017 11:00,2,0.762,ACTIVE,211.93,345.66,59.959,1485360003,"201051344000458","219011344069620",31.61,7.00,0,331.53,359.78,24.4,21.6,0.172,616475.9,616475.9,22173,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360023,1538147.00
01/25/2017 11:00,2,0.738,ACTIVE,212.61,347.76,59.975,1485360003,"201051344000853","219011344069620",31.79,6.00,0,333.03,363.39,23.8,21.1,0.168,615124.0,615124.0,22106,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360024,1538148.00
01/25/2017 11:00,2,0.785,ACTIVE,211.25,344.15,59.954,1485360003,"201051344000685","219011344069620",31.35,6.70,0,330.63,359.48,25.0,22.2,0.186,611612.0,611612.0,22361,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360025,1538149.00
01/25/2017 11:00,2,0.773,ACTIVE,211.48,344.15,59.959,1485360003,"201051344000917","219011344069620",31.33,7.00,0,330.63,360.38,24.5,21.8,0.172,608576.8,608576.8,22376,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360026,1538150.00
01/25/2017 11:00,2,0.775,ACTIVE,211.25,343.55,59.959,1485360003,"201051344001145","219011344069620",31.35,6.00,0,331.53,359.18,24.7,21.9,0.181,614565.7,614565.7,22238,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360027,1538151.00
01/25/2017 11:00,2,0.807,ACTIVE,211.25,343.55,59.965,1485360003,"201051344000651","219011344069620",31.27,5.50,0,332.13,359.18,25.6,22.8,0.181,607169.0,607169.0,22407,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360028,1538152.00
01/25/2017 11:00,2,0.697,ACTIVE,210.57,342.65,59.970,1485360003,"274151322000088","219011344069620",29.86,9.00,0,331.53,348.96,21.1,18.4,0.133,831194.1,831194.1,22087,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360029,1538153.00
01/25/2017 11:00,2,0.498,ACTIVE,211.48,425.91,59.928,1485360003,"274151322000068","219011344069620",40.33,12.00,0,333.03,453.26,20.4,17.8,0.119,721264.8,721264.8,22566,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360029,1538154.00
01/25/2017 11:00,2,0.805,ACTIVE,210.80,342.05,59.922,1485360003,"201051344001135","219011344069620",31.09,6.30,0,333.63,359.78,25.4,22.6,0.186,602777.5,602777.5,22455,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360030,1538155.00
01/25/2017 11:00,2,0.746,ACTIVE,211.48,348.06,59.917,1485360003,"201051344000594","219011344069620",31.83,7.00,0,333.03,362.19,24.1,21.3,0.164,618880.5,618880.5,22346,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360031,1538156.00
01/25/2017 11:00,2,0.785,ACTIVE,211.03,342.65,59.959,1485360003,"201051344001203","219011344069620",31.25,6.30,0,331.53,362.49,24.9,22.1,0.186,611129.4,611129.4,22456,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360032,1538157.00
01/25/2017 11:00,2,0.719,ACTIVE,210.35,341.15,59.975,1485360003,"274151322000054","219011344069620",29.82,10.70,0,331.23,349.26,21.7,19.0,0.146,847414.1,847414.1,22170,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360033,1538158.00
01/25/2017 11:00,2,0.738,ACTIVE,212.16,344.76,59.959,1485360003,"201051344000867","219011344069620",31.51,6.70,0,332.13,357.98,23.6,20.8,0.164,605273.0,605273.0,22438,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360034,1538159.00
