ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 11:00,2,0.812,ACTIVE,211.03,343.55,59.959,1485360003,"201051344001093","219011344069620",31.31,7.00,0,332.13,357.98,25.7,22.9,0.172,608129.2,608129.2,22376,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360035,1538160.00
01/25/2017 11:00,2,0.717,ACTIVE,211.93,345.36,59.965,1485360003,"201051344000900","219011344069620",31.41,5.50,0,332.73,361.29,22.8,20.1,0.177,624224.0,624224.0,22027,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360036,1538161.00
01/25/2017 11:00,2,0.725,ACTIVE,212.16,350.77,59.991,1485360003,"201051344000648","219011344069620",32.22,5.00,0,333.93,360.99,23.6,20.9,0.164,613872.6,613872.6,22010,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360037,1538162.00
01/25/2017 11:00,2,0.758,ACTIVE,212.16,350.47,59.965,1485360003,"201051344000569","219011344069620",32.05,6.30,0,335.44,364.59,24.6,21.9,0.172,624573.6,624573.6,22036,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360038,1538163.00
01/25/2017 11:00,2,0.744,ACTIVE,212.16,346.86,59.986,1485360003,"201051344000983","219011344069620",31.67,6.30,0,333.33,360.69,23.9,21.1,0.172,617394.7,617394.7,22164,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360039,1538164.00
01/25/2017 11:00,2,0.729,ACTIVE,212.16,345.36,59.981,1485360003,"201051344001158","219011344069620",31.57,6.00,0,333.33,359.78,23.3,20.6,0.168,605917.9,605917.9,22356,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360040,1538165.00
01/25/2017 11:00,2,0.734,ACTIVE,212.61,345.66,59.954,1485360003,"201051344000576","219011344069620",31.49,5.50,0,334.24,358.58,23.5,20.7,0.164,616526.5,616526.5,22061,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360041,1538166.00
01/25/2017 11:00,2,0.732,ACTIVE,211.03,343.25,59.975,1485360003,"274151322000087","219011344069620",29.48,10.70,0,330.63,348.96,21.9,19.2,0.128,819436.8,819436.8,22372,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360041,1538167.00
01/25/2017 11:15,2,0.814,ACTIVE,212.83,346.26,59.959,1485360904,"201051344000645","219011344069620",31.43,6.30,0,335.44,361.29,25.9,23.1,0.186,615839.2,615839.2,22035,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360905,1538168.00
01/25/2017 11:15,2,0.764,ACTIVE,211.25,345.66,59.970,1485360904,"274151322000085","219011344069620",30.14,10.00,0,330.63,350.17,23.3,20.5,0.150,846045.0,846045.0,22179,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360906,1538169.00
01/25/2017 11:15,2,0.822,ACTIVE,213.06,348.06,59.975,1485360904,"201051344000633","219011344069620",31.59,6.70,0,336.04,361.59,26.3,23.5,0.194,605088.0,605088.0,22415,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360907,1538170.00
01/25/2017 11:15,2,0.818,ACTIVE,212.61,348.66,59.975,1485360904,"201051344000469","219011344069620",31.85,5.00,0,335.44,365.19,26.4,23.6,0.190,607923.7,607923.7,22386,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360908,1538171.00
01/25/2017 11:15,2,0.855,ACTIVE,211.25,343.85,59.922,1485360904,"201051344000646","219011344069620",30.95,7.30,0,331.83,358.58,26.8,24.0,0.203,603807.5,603807.5,22371,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360909,1538172.00
01/25/2017 11:15,2,0.789,ACTIVE,210.80,342.05,59.975,1485360904,"274151322000052","219011344069620",30.45,10.00,0,330.03,350.77,24.4,21.6,0.168,874329.3,874329.3,21936,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360910,1538173.00
01/25/2017 11:15,2,0.861,ACTIVE,211.48,344.45,59.970,1485360904,"201051344000585","219011344069620",31.35,7.30,0,333.03,358.88,27.4,24.5,0.199,614396.9,614396.9,22433,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360911,1538174.00
01/25/2017 11:15,2,0.836,ACTIVE,211.25,342.65,59.970,1485360904,"201051344001230","219011344069620",31.09,7.00,0,333.03,357.68,26.4,23.5,0.199,607125.0,607125.0,22295,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360912,1538175.00
01/25/2017 11:15,2,0.838,ACTIVE,211.70,345.06,59.981,1485360904,"201051344000582","219011344069620",31.37,6.00,0,332.73,358.58,26.7,23.8,0.190,599089.3,599089.3,22407,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360913,1538176.00
01/25/2017 11:15,2,0.857,ACTIVE,210.57,345.96,59.975,1485360904,"201051344000955","219011344069620",31.49,7.30,0,332.13,358.88,27.4,24.5,0.203,614319.2,614319.2,22365,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360914,1538177.00
01/25/2017 11:15,2,0.508,ACTIVE,211.03,428.31,59.965,1485360904,"274151322000094","219011344069620",40.53,11.00,0,335.74,439.74,20.9,18.3,0.128,720179.5,720179.5,22672,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360915,1538178.00
01/25/2017 11:15,2,0.855,ACTIVE,212.61,345.66,59.975,1485360904,"201051344000579","219011344069620",31.27,7.30,0,334.84,363.69,27.1,24.3,0.186,623379.8,623379.8,22308,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360915,1538179.00
01/25/2017 11:15,2,0.891,ACTIVE,210.80,342.65,59.954,1485360904,"201051344000890","219011344069620",30.75,7.70,0,332.43,360.38,27.8,24.9,0.194,611296.9,611296.9,22434,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360916,1538180.00
01/25/2017 11:15,2,0.852,ACTIVE,211.25,346.26,59.970,1485360904,"201051344000438","219011344069620",31.61,7.00,0,332.73,360.69,27.3,24.4,0.194,612345.7,612345.7,22444,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360917,1538181.00
01/25/2017 11:15,2,0.904,ACTIVE,211.25,341.15,59.981,1485360904,"201051344000417","219011344069620",19.88,7.00,0,332.43,350.47,18.2,15.7,0.119,595909.6,595909.6,22561,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360918,1538182.00
01/25/2017 11:15,2,0.766,ACTIVE,211.03,339.95,59.981,1485360904,"274151322000083","219011344069620",30.51,9.70,0,330.63,350.77,23.6,20.9,0.150,865904.3,865904.3,21973,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360919,1538183.00
01/25/2017 11:15,2,0.807,ACTIVE,211.48,341.75,59.970,1485360904,"274151322000076","219011344069620",30.49,10.00,0,332.13,353.17,24.9,22.1,0.159,923275.3,923275.3,22083,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360920,1538184.00
01/25/2017 11:15,2,0.820,ACTIVE,212.16,345.66,59.959,1485360904,"201051344000868","219011344069620",31.31,5.50,0,334.84,360.99,26.1,23.2,0.186,606423.5,606423.5,22401,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360921,1538185.00
01/25/2017 11:15,2,0.791,ACTIVE,210.80,343.55,59.975,1485360904,"274151322000095","219011344069620",30.42,9.30,0,330.93,350.47,24.4,21.6,0.159,914211.6,914211.6,22149,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360922,1538186.00
01/25/2017 11:15,2,0.826,ACTIVE,212.38,344.45,59.970,1485360904,"201051344000988","219011344069620",20.06,6.30,0,334.24,353.47,16.8,14.3,0.133,568419.3,568419.3,22435,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360923,1538187.00
01/25/2017 11:15,2,0.857,ACTIVE,211.03,342.35,59.938,1485360904,"201051344001025","219011344069620",30.95,6.70,0,332.73,360.08,26.9,24.0,0.194,612549.4,612549.4,22462,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360924,1538188.00
01/25/2017 11:15,2,0.828,ACTIVE,212.16,344.76,59.975,1485360904,"201051344000458","219011344069620",31.35,7.30,0,335.44,360.38,26.4,23.5,0.194,616481.6,616481.6,22174,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360925,1538189.00
01/25/2017 11:15,2,0.805,ACTIVE,212.83,346.86,59.975,1485360904,"201051344000853","219011344069620",31.65,6.00,0,337.84,362.79,25.8,23.0,0.186,615129.6,615129.6,22107,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360926,1538190.00
01/25/2017 11:15,2,0.842,ACTIVE,211.03,343.85,59.996,1485360904,"201051344000685","219011344069620",30.73,6.70,0,333.63,358.28,26.2,23.4,0.203,611617.9,611617.9,22362,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360926,1538191.00
01/25/2017 11:15,2,0.830,ACTIVE,211.25,343.55,59.970,1485360904,"201051344000917","219011344069620",31.09,7.30,0,331.83,357.98,26.1,23.3,0.194,608582.6,608582.6,22377,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360927,1538192.00
01/25/2017 11:15,2,0.828,ACTIVE,211.25,343.55,59.970,1485360904,"201051344001145","219011344069620",30.93,6.30,0,334.24,359.18,26.0,23.2,0.194,614571.5,614571.5,22239,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360928,1538193.00
01/25/2017 11:15,2,0.848,ACTIVE,211.48,344.15,59.938,1485360904,"201051344000651","219011344069620",31.33,6.00,0,333.03,359.18,26.9,24.1,0.194,607175.0,607175.0,22408,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360929,1538194.00
01/25/2017 11:15,2,0.732,ACTIVE,210.35,342.05,59.970,1485360904,"274151322000088","219011344069620",29.82,10.00,0,330.03,349.56,22.1,19.5,0.146,831199.0,831199.0,22088,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360930,1538195.00
01/25/2017 11:15,2,0.525,ACTIVE,211.25,425.91,59.970,1485360904,"274151322000068","219011344069620",40.16,13.00,0,335.74,440.04,21.3,18.6,0.133,721269.5,721269.5,22567,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360931,1538196.00
01/25/2017 11:15,2,0.842,ACTIVE,210.80,342.65,59.970,1485360904,"201051344001135","219011344069620",31.07,7.00,0,332.13,357.38,26.5,23.7,0.199,602783.5,602783.5,22456,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360932,1538197.00
01/25/2017 11:15,2,0.828,ACTIVE,211.93,345.66,59.975,1485360904,"201051344000594","219011344069620",31.25,7.30,0,335.44,362.79,26.3,23.4,0.190,618886.3,618886.3,22347,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360933,1538198.00
01/25/2017 11:15,2,0.826,ACTIVE,211.25,343.85,59.959,1485360904,"201051344001203","219011344069620",31.39,6.70,0,333.03,359.78,26.3,23.5,0.194,611135.4,611135.4,22457,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360934,1538199.00
01/25/2017 11:15,2,0.746,ACTIVE,210.80,340.55,59.975,1485360904,"274151322000054","219011344069620",30.06,11.00,0,330.63,350.47,22.8,20.0,0.141,847419.2,847419.2,22171,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360935,1538200.00
01/25/2017 11:15,2,0.809,ACTIVE,212.83,344.45,59.975,1485360904,"201051344000867","219011344069620",31.21,6.70,0,334.24,359.78,25.6,22.8,0.181,605278.5,605278.5,22439,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360935,1538201.00
01/25/2017 11:15,2,0.863,ACTIVE,211.03,344.15,59.975,1485360904,"201051344001093","219011344069620",31.15,7.30,0,332.13,359.18,27.2,24.4,0.186,608135.4,608135.4,22377,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360936,1538202.00
01/25/2017 11:15,2,0.770,ACTIVE,212.16,345.96,59.975,1485360904,"201051344000900","219011344069620",31.11,5.50,0,334.24,359.18,24.2,21.5,0.186,624229.4,624229.4,22028,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360937,1538203.00
01/25/2017 11:15,2,0.814,ACTIVE,212.16,345.66,59.996,1485360904,"201051344000648","219011344069620",31.41,5.50,0,336.94,363.09,25.9,23.1,0.186,613878.2,613878.2,22011,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360938,1538204.00
01/25/2017 11:15,2,0.830,ACTIVE,212.38,345.66,59.981,1485360904,"201051344000569","219011344069620",31.27,6.30,0,334.54,363.69,26.3,23.5,0.190,624579.5,624579.5,22037,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360939,1538205.00
01/25/2017 11:15,2,0.811,ACTIVE,212.16,345.06,59.975,1485360904,"201051344000983","219011344069620",30.99,6.30,0,335.44,363.99,25.4,22.6,0.194,617400.4,617400.4,22165,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360940,1538206.00
01/25/2017 11:15,2,0.803,ACTIVE,212.38,345.06,59.996,1485360904,"201051344001158","219011344069620",30.93,6.00,0,336.04,359.78,25.1,22.3,0.194,605923.4,605923.4,22357,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360941,1538207.00
01/25/2017 11:15,2,0.801,ACTIVE,213.06,347.16,59.986,1485360904,"201051344000576","219011344069620",31.49,5.50,0,335.74,361.59,25.6,22.8,0.181,616532.1,616532.1,22062,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360942,1538208.00
01/25/2017 11:15,2,0.744,ACTIVE,210.57,341.75,60.018,1485360904,"274151322000087","219011344069620",30.14,11.70,0,330.93,349.86,22.7,20.0,0.141,819441.9,819441.9,22373,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485360943,1538209.00
01/25/2017 11:30,2,1.113,ACTIVE,213.06,349.26,59.938,1485361803,"201051344000645","219011344069620",31.07,6.30,0,335.74,363.99,35.1,31.9,0.270,615846.1,615846.1,22036,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361804,1538210.00
01/25/2017 11:30,2,1.035,ACTIVE,211.25,343.85,59.928,1485361803,"274151322000085","219011344069620",30.42,10.00,0,334.24,354.37,31.8,28.8,0.208,846051.3,846051.3,22180,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361805,1538211.00
01/25/2017 11:30,2,1.100,ACTIVE,213.29,351.07,59.954,1485361803,"201051344000633","219011344069620",31.55,6.70,0,335.44,365.80,35.2,32.0,0.274,605095.1,605095.1,22416,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361806,1538212.00
01/25/2017 11:30,2,1.123,ACTIVE,212.38,348.06,59.949,1485361803,"201051344000469","219011344069620",31.09,5.50,0,334.54,365.49,35.4,32.2,0.278,607930.8,607930.8,22387,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361807,1538213.00
01/25/2017 11:30,2,1.111,ACTIVE,211.03,346.56,59.917,1485361803,"201051344000646","219011344069620",31.23,8.00,0,331.23,364.89,35.2,32.0,0.274,603814.7,603814.7,22372,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361808,1538214.00
01/25/2017 11:30,2,1.055,ACTIVE,211.03,343.85,59.949,1485361803,"274151322000052","219011344069620",30.89,10.30,0,333.63,355.58,33.0,29.9,0.217,874335.9,874335.9,21937,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361809,1538215.00
01/25/2017 11:30,2,1.127,ACTIVE,211.70,347.76,59.922,1485361803,"201051344000585","219011344069620",31.43,8.00,0,332.73,365.19,35.9,32.7,0.283,614404.3,614404.3,22434,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361809,1538216.00
01/25/2017 11:30,2,1.102,ACTIVE,211.25,346.26,59.933,1485361803,"201051344001230","219011344069620",31.29,7.70,0,331.53,364.29,34.9,31.8,0.270,607132.1,607132.1,22296,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361810,1538217.00
01/25/2017 11:30,2,1.123,ACTIVE,212.16,347.16,59.959,1485361803,"201051344000582","219011344069620",30.99,6.70,0,333.63,364.89,35.3,32.1,0.270,599096.5,599096.5,22408,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361811,1538218.00
01/25/2017 11:30,2,1.115,ACTIVE,211.25,349.26,59.949,1485361803,"201051344000955","219011344069620",31.69,8.00,0,332.73,365.49,35.8,32.7,0.278,614326.6,614326.6,22366,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361812,1538219.00
01/25/2017 11:30,2,0.689,ACTIVE,211.25,437.03,59.949,1485361803,"274151322000094","219011344069620",41.21,12.00,0,332.73,454.76,28.6,25.7,0.190,720185.2,720185.2,22673,0,0,0,L,1151911521,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361813,1538220.00
01/25/2017 11:30,2,1.127,ACTIVE,212.61,348.96,59.954,1485361803,"201051344000579","219011344069620",31.23,7.70,0,335.74,367.00,35.7,32.6,0.274,623387.0,623387.0,22309,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361814,1538221.00
01/25/2017 11:30,2,1.150,ACTIVE,211.03,345.66,59.949,1485361803,"201051344000890","219011344069620",31.17,8.00,0,331.53,365.80,36.4,33.2,0.274,611304.4,611304.4,22435,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361815,1538222.00
01/25/2017 11:30,2,1.121,ACTIVE,211.25,348.96,59.917,1485361803,"201051344000438","219011344069620",31.57,7.30,0,333.33,367.60,35.9,32.7,0.278,612353.1,612353.1,22445,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361816,1538223.00
01/25/2017 11:30,2,1.160,ACTIVE,211.70,343.55,59.944,1485361803,"201051344000417","219011344069620",20.28,7.70,0,333.03,354.07,23.9,21.1,0.177,595914.3,595914.3,22562,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361817,1538224.00
01/25/2017 11:30,2,1.051,ACTIVE,210.57,339.95,59.954,1485361803,"274151322000083","219011344069620",30.42,10.00,0,333.33,354.67,32.4,29.3,0.212,865910.7,865910.7,21974,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361818,1538225.00
01/25/2017 11:30,2,1.082,ACTIVE,211.48,344.45,59.933,1485361803,"274151322000076","219011344069620",31.09,10.70,0,334.84,358.88,34.1,31.0,0.230,923282.1,923282.1,22084,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361819,1538226.00
01/25/2017 11:30,2,1.119,ACTIVE,212.38,349.26,59.954,1485361803,"201051344000868","219011344069620",31.15,6.00,0,333.93,363.39,35.4,32.2,0.270,606430.6,606430.6,22402,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361820,1538227.00
01/25/2017 11:30,2,1.066,ACTIVE,210.80,341.15,59.938,1485361803,"274151322000095","219011344069620",30.97,9.70,0,333.63,358.28,33.5,30.4,0.221,914218.3,914218.3,22150,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361820,1538228.00
01/25/2017 11:30,2,1.109,ACTIVE,212.38,347.16,59.944,1485361803,"201051344000988","219011344069620",20.36,6.70,0,334.24,357.68,22.9,20.1,0.186,568423.7,568423.7,22436,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361821,1538229.00
01/25/2017 11:30,2,1.131,ACTIVE,211.25,345.96,59.949,1485361803,"201051344001025","219011344069620",31.23,7.30,0,332.13,367.30,35.8,32.6,0.270,612556.8,612556.8,22463,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361822,1538230.00
01/25/2017 11:30,2,1.107,ACTIVE,212.38,347.76,59.965,1485361803,"201051344000458","219011344069620",31.37,7.30,0,335.44,365.49,35.3,32.1,0.278,616488.8,616488.8,22175,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361823,1538231.00
01/25/2017 11:30,2,1.113,ACTIVE,213.29,350.17,59.959,1485361803,"201051344000853","219011344069620",31.11,6.30,0,336.34,366.10,35.1,32.0,0.270,615136.7,615136.7,22108,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361825,1538232.00
01/25/2017 11:30,2,1.111,ACTIVE,211.70,347.46,59.922,1485361803,"201051344000685","219011344069620",31.07,7.30,0,332.13,363.99,35.0,31.9,0.283,611625.1,611625.1,22363,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361826,1538233.00
01/25/2017 11:30,2,1.111,ACTIVE,211.93,347.46,59.949,1485361803,"201051344000917","219011344069620",30.97,7.70,0,332.13,363.39,34.9,31.7,0.274,608589.8,608589.8,22378,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361826,1538234.00
01/25/2017 11:30,2,1.096,ACTIVE,211.48,346.56,59.965,1485361803,"201051344001145","219011344069620",31.17,7.00,0,333.33,364.59,34.7,31.6,0.274,614578.6,614578.6,22240,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361827,1538235.00
01/25/2017 11:30,2,1.117,ACTIVE,211.70,348.06,59.965,1485361803,"201051344000651","219011344069620",31.49,6.70,0,333.93,364.29,35.7,32.6,0.270,607182.4,607182.4,22409,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361828,1538236.00
01/25/2017 11:30,2,1.006,ACTIVE,210.57,348.06,59.954,1485361803,"274151322000088","219011344069620",30.32,10.30,0,333.33,354.07,30.9,27.9,0.199,831205.2,831205.2,22089,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361829,1538237.00
01/25/2017 11:30,2,0.705,ACTIVE,211.70,434.93,59.959,1485361803,"274151322000068","219011344069620",40.87,13.30,0,332.73,453.86,29.0,26.1,0.172,721275.4,721275.4,22568,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361830,1538238.00
01/25/2017 11:30,2,1.127,ACTIVE,211.25,345.66,59.901,1485361803,"201051344001135","219011344069620",30.91,7.30,0,332.73,364.89,35.3,32.1,0.274,602790.8,602790.8,22457,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361831,1538239.00
01/25/2017 11:30,2,1.115,ACTIVE,211.93,347.76,59.954,1485361803,"201051344000594","219011344069620",31.15,7.70,0,333.03,365.49,35.2,32.1,0.265,618893.4,618893.4,22348,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361832,1538240.00
01/25/2017 11:30,2,1.121,ACTIVE,211.70,346.56,59.949,1485361803,"201051344001203","219011344069620",31.09,7.00,0,333.63,366.70,35.3,32.2,0.283,611142.6,611142.6,22458,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361833,1538241.00
01/25/2017 11:30,2,1.023,ACTIVE,210.35,343.25,59.954,1485361803,"274151322000054","219011344069620",30.45,11.30,0,333.93,354.97,31.6,28.6,0.212,847425.5,847425.5,22172,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361834,1538242.00
01/25/2017 11:30,2,1.100,ACTIVE,212.61,348.06,59.912,1485361803,"201051344000867","219011344069620",31.29,7.00,0,334.24,363.69,34.9,31.7,0.265,605285.6,605285.6,22440,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361835,1538243.00
01/25/2017 11:30,2,1.137,ACTIVE,211.48,347.46,59.959,1485361803,"201051344001093","219011344069620",31.29,7.70,0,332.13,366.10,36.0,32.9,0.261,608142.8,608142.8,22378,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361836,1538244.00
01/25/2017 11:30,2,1.055,ACTIVE,212.38,348.66,59.922,1485361803,"201051344000900","219011344069620",31.23,6.00,0,335.14,364.59,33.4,30.3,0.261,624236.1,624236.1,22029,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361837,1538245.00
01/25/2017 11:30,2,1.102,ACTIVE,212.38,348.36,59.912,1485361803,"201051344000648","219011344069620",31.41,5.50,0,335.74,364.89,35.1,32.0,0.265,613885.4,613885.4,22012,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361837,1538246.00
01/25/2017 11:30,2,1.107,ACTIVE,212.38,349.26,59.922,1485361803,"201051344000569","219011344069620",31.41,6.70,0,334.84,365.80,35.3,32.1,0.274,624586.7,624586.7,22038,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361838,1538247.00
01/25/2017 11:30,2,1.080,ACTIVE,212.83,348.96,59.965,1485361803,"201051344000983","219011344069620",31.59,6.70,0,333.63,366.70,34.6,31.5,0.270,617407.4,617407.4,22166,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361839,1538248.00
01/25/2017 11:30,2,1.078,ACTIVE,212.83,348.36,59.965,1485361803,"201051344001158","219011344069620",31.37,6.70,0,334.24,363.69,34.3,31.2,0.270,605930.4,605930.4,22358,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361840,1538249.00
01/25/2017 11:30,2,1.098,ACTIVE,212.83,349.86,59.954,1485361803,"201051344000576","219011344069620",31.57,5.50,0,335.74,364.89,35.1,32.0,0.265,616539.2,616539.2,22063,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361841,1538250.00
01/25/2017 11:30,2,1.025,ACTIVE,210.35,343.85,59.954,1485361803,"274151322000087","219011344069620",30.40,12.30,0,333.93,354.37,31.6,28.6,0.208,819448.3,819448.3,22374,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485361842,1538251.00
01/25/2017 11:45,2,1.514,ACTIVE,213.96,354.07,59.975,1485362703,"201051344000645","219011344069620",31.31,7.00,0,335.74,382.33,48.0,44.4,0.384,615856.3,615856.3,22037,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362705,1538252.00
01/25/2017 11:45,2,1.438,ACTIVE,211.25,353.47,59.928,1485362703,"274151322000085","219011344069620",30.32,11.00,0,333.63,364.89,44.1,40.6,0.296,846060.6,846060.6,22181,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362706,1538253.00
01/25/2017 11:45,2,1.506,ACTIVE,213.96,354.67,59.970,1485362703,"201051344000633","219011344069620",31.27,7.30,0,336.64,382.03,47.7,44.1,0.384,605105.2,605105.2,22417,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362706,1538254.00
01/25/2017 11:45,2,1.500,ACTIVE,213.96,354.67,59.959,1485362703,"201051344000469","219011344069620",31.59,6.00,0,334.24,382.33,48.0,44.4,0.398,607941.0,607941.0,22388,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362707,1538255.00
01/25/2017 11:45,2,1.508,ACTIVE,211.48,350.47,59.959,1485362703,"201051344000646","219011344069620",31.21,9.30,0,332.43,377.82,47.7,44.1,0.393,603824.9,603824.9,22373,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362708,1538256.00
01/25/2017 11:45,2,1.465,ACTIVE,211.03,343.55,59.975,1485362703,"274151322000052","219011344069620",30.77,11.70,0,333.63,365.49,45.7,42.2,0.309,874345.5,874345.5,21938,0,0,0,L,1151911521,0,120.42,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362709,1538257.00
01/25/2017 11:45,2,1.537,ACTIVE,211.93,351.97,59.991,1485362703,"201051344000585","219011344069620",31.29,9.00,0,333.93,378.42,48.7,45.1,0.393,614414.6,614414.6,22435,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362710,1538258.00
01/25/2017 11:45,2,1.508,ACTIVE,211.48,350.17,59.975,1485362703,"201051344001230","219011344069620",31.15,8.50,0,333.03,376.92,47.6,44.0,0.380,607142.2,607142.2,22297,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362711,1538259.00
01/25/2017 11:45,2,1.512,ACTIVE,212.16,351.97,59.981,1485362703,"201051344000582","219011344069620",31.23,7.30,0,333.93,379.02,47.8,44.2,0.376,599106.7,599106.7,22409,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362712,1538260.00
01/25/2017 11:45,2,1.537,ACTIVE,211.48,350.77,59.959,1485362703,"201051344000955","219011344069620",31.11,9.00,0,334.24,377.82,48.5,44.9,0.402,614336.9,614336.9,22367,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362713,1538261.00
01/25/2017 11:45,2,0.979,ACTIVE,211.03,436.73,59.959,1485362703,"274151322000094","219011344069620",40.81,12.70,0,332.43,464.68,40.4,37.1,0.270,720193.7,720193.7,22674,0,0,0,L,1151911521,0,120.42,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362714,1538262.00
01/25/2017 11:45,2,1.512,ACTIVE,213.74,354.07,59.975,1485362703,"201051344000579","219011344069620",31.51,8.50,0,335.74,382.33,48.2,44.6,0.384,623397.3,623397.3,22310,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362715,1538263.00
01/25/2017 11:45,2,1.551,ACTIVE,211.70,350.47,60.002,1485362703,"201051344000890","219011344069620",31.25,9.00,0,331.83,378.72,49.1,45.5,0.384,611314.9,611314.9,22436,0,0,0,L,1122011218,0,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362715,1538264.00
01/25/2017 11:45,2,1.529,ACTIVE,211.93,350.77,59.975,1485362703,"201051344000438","219011344069620",31.41,8.50,0,335.74,380.22,48.6,45.0,0.393,612363.5,612363.5,22446,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362716,1538265.00
01/25/2017 11:45,2,1.549,ACTIVE,212.16,347.16,60.002,1485362703,"201051344000417","219011344069620",20.52,8.50,0,332.43,363.39,32.2,29.1,0.252,595921.1,595921.1,22563,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362717,1538266.00
01/25/2017 11:45,2,1.461,ACTIVE,211.48,344.45,60.002,1485362703,"274151322000083","219011344069620",30.45,11.00,0,333.63,365.49,45.1,41.6,0.301,865920.3,865920.3,21975,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362718,1538267.00
01/25/2017 11:45,2,1.502,ACTIVE,211.93,345.06,59.975,1485362703,"274151322000076","219011344069620",31.33,11.70,0,334.54,371.81,47.7,44.1,0.336,923292.2,923292.2,22085,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362719,1538268.00
01/25/2017 11:45,2,1.518,ACTIVE,213.29,353.17,59.986,1485362703,"201051344000868","219011344069620",31.37,6.00,0,334.84,381.12,48.3,44.7,0.384,606440.9,606440.9,22403,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362720,1538269.00
01/25/2017 11:45,2,1.482,ACTIVE,211.25,345.66,60.002,1485362703,"274151322000095","219011344069620",31.27,10.70,0,333.03,369.10,47.0,43.4,0.309,914228.3,914228.3,22151,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362721,1538270.00
01/25/2017 11:45,2,1.543,ACTIVE,213.51,351.37,59.965,1485362703,"201051344000988","219011344069620",20.18,6.70,0,333.93,370.00,31.6,28.5,0.252,568430.3,568430.3,22437,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362722,1538271.00
01/25/2017 11:45,2,1.537,ACTIVE,211.93,350.77,59.986,1485362703,"201051344001025","219011344069620",31.33,8.50,0,333.63,377.82,48.8,45.2,0.389,612567.2,612567.2,22464,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362723,1538272.00
01/25/2017 11:45,2,1.529,ACTIVE,213.74,353.17,59.949,1485362703,"201051344000458","219011344069620",30.97,7.70,0,335.74,382.03,48.0,44.4,0.393,616499.0,616499.0,22176,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362724,1538273.00
01/25/2017 11:45,2,1.500,ACTIVE,214.19,355.58,60.007,1485362703,"201051344000853","219011344069620",31.69,6.70,0,336.94,382.03,48.2,44.6,0.380,615147.0,615147.0,22109,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362724,1538274.00
01/25/2017 11:45,2,1.504,ACTIVE,212.16,351.67,59.996,1485362703,"201051344000685","219011344069620",31.43,8.00,0,333.33,376.92,47.9,44.3,0.398,611635.3,611635.3,22364,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362725,1538275.00
01/25/2017 11:45,2,1.508,ACTIVE,212.16,351.37,60.012,1485362703,"201051344000917","219011344069620",31.17,8.50,0,332.73,377.52,47.7,44.1,0.389,608599.9,608599.9,22379,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362726,1538276.00
01/25/2017 11:45,2,1.502,ACTIVE,211.93,351.37,59.986,1485362703,"201051344001145","219011344069620",31.41,7.70,0,333.63,376.62,47.8,44.2,0.384,614588.8,614588.8,22241,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362727,1538277.00
01/25/2017 11:45,2,1.537,ACTIVE,212.16,352.27,59.996,1485362703,"201051344000651","219011344069620",31.35,7.30,0,334.54,378.72,48.9,45.2,0.389,607192.8,607192.8,22410,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362728,1538278.00
01/25/2017 11:45,2,1.426,ACTIVE,211.03,349.86,59.981,1485362703,"274151322000088","219011344069620",30.18,11.00,0,333.33,364.29,43.5,40.1,0.292,831214.4,831214.4,22090,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362729,1538279.00
01/25/2017 11:45,2,1.004,ACTIVE,211.70,431.02,59.986,1485362703,"274151322000068","219011344069620",40.49,15.00,0,333.33,469.49,41.3,37.9,0.274,721284.0,721284.0,22569,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362730,1538280.00
01/25/2017 11:45,2,1.537,ACTIVE,211.48,350.47,60.028,1485362703,"201051344001135","219011344069620",31.05,8.50,0,332.73,377.52,48.3,44.7,0.398,602801.1,602801.1,22458,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362731,1538281.00
01/25/2017 11:45,2,1.525,ACTIVE,213.06,353.47,59.986,1485362703,"201051344000594","219011344069620",31.25,8.50,0,334.84,377.82,48.3,44.7,0.384,618903.8,618903.8,22349,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362732,1538282.00
01/25/2017 11:45,2,1.533,ACTIVE,212.16,350.77,59.996,1485362703,"201051344001203","219011344069620",31.27,8.00,0,333.93,378.72,48.6,45.0,0.402,611153.0,611153.0,22459,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362732,1538283.00
01/25/2017 11:45,2,1.439,ACTIVE,210.80,344.45,59.959,1485362703,"274151322000054","219011344069620",30.45,12.30,0,333.03,365.80,44.4,40.9,0.305,847434.9,847434.9,22173,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362733,1538284.00
01/25/2017 11:45,2,1.516,ACTIVE,213.29,353.47,59.986,1485362703,"201051344000867","219011344069620",31.29,7.30,0,334.84,379.92,48.1,44.5,0.376,605295.9,605295.9,22441,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362734,1538285.00
01/25/2017 11:45,2,1.537,ACTIVE,211.70,351.97,60.034,1485362703,"201051344001093","219011344069620",31.57,8.50,0,333.63,379.62,49.1,45.5,0.376,608153.3,608153.3,22379,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362735,1538286.00
01/25/2017 11:45,2,1.459,ACTIVE,213.51,354.67,59.981,1485362703,"201051344000900","219011344069620",31.67,6.00,0,335.14,382.33,46.9,43.3,0.380,624246.0,624246.0,22030,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362736,1538287.00
01/25/2017 11:45,2,1.512,ACTIVE,213.29,354.37,59.996,1485362703,"201051344000648","219011344069620",31.45,6.00,0,336.34,381.73,48.2,44.6,0.380,613895.7,613895.7,22013,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362737,1538288.00
01/25/2017 11:45,2,1.539,ACTIVE,213.51,354.37,59.996,1485362703,"201051344000569","219011344069620",31.23,7.00,0,334.54,382.03,48.7,45.1,0.393,624597.0,624597.0,22039,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362738,1538289.00
01/25/2017 11:45,2,1.502,ACTIVE,213.29,353.47,59.996,1485362703,"201051344000983","219011344069620",31.47,7.00,0,335.44,382.03,47.9,44.3,0.393,617417.6,617417.6,22167,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362739,1538290.00
01/25/2017 11:45,2,1.516,ACTIVE,213.51,353.77,59.975,1485362703,"201051344001158","219011344069620",31.05,7.30,0,334.84,382.63,47.6,44.1,0.389,605940.5,605940.5,22359,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362740,1538291.00
01/25/2017 11:45,2,1.508,ACTIVE,213.96,354.97,59.954,1485362703,"201051344000576","219011344069620",31.69,6.00,0,336.04,382.93,48.4,44.8,0.380,616549.6,616549.6,22064,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362741,1538292.00
01/25/2017 11:45,2,1.443,ACTIVE,211.25,352.87,59.981,1485362703,"274151322000087","219011344069620",30.47,14.30,0,333.93,363.69,44.6,41.1,0.292,819457.7,819457.7,22375,0,0,0,L,1151911521,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485362742,1538293.00
01/25/2017 12:00,2,1.379,ACTIVE,214.64,352.87,59.949,1485363603,"201051344000645","219011344069620",31.39,6.70,0,338.14,382.33,43.9,40.4,0.331,615868.0,615868.0,22038,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363604,1538294.00
01/25/2017 12:00,2,1.295,ACTIVE,212.38,346.56,59.991,1485363603,"274151322000085","219011344069620",30.34,11.70,0,335.74,365.19,39.8,36.5,0.261,846071.2,846071.2,22182,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363605,1538295.00
01/25/2017 12:00,2,1.367,ACTIVE,214.87,354.67,59.965,1485363603,"201051344000633","219011344069620",31.45,7.30,0,336.64,382.63,43.6,40.2,0.336,605116.8,605116.8,22418,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363606,1538296.00
01/25/2017 12:00,2,1.369,ACTIVE,214.41,354.07,59.965,1485363603,"201051344000469","219011344069620",31.67,5.50,0,336.94,382.93,44.0,40.5,0.354,607952.7,607952.7,22389,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363607,1538297.00
01/25/2017 12:00,2,1.404,ACTIVE,211.70,349.56,59.954,1485363603,"201051344000646","219011344069620",31.03,10.00,0,334.24,376.62,44.2,40.7,0.358,603836.5,603836.5,22374,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363608,1538298.00
01/25/2017 12:00,2,1.326,ACTIVE,212.16,353.77,59.954,1485363603,"274151322000052","219011344069620",30.81,12.30,0,334.54,366.10,41.5,38.1,0.278,874356.5,874356.5,21939,0,0,0,L,1151911521,0,120.65,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363609,1538299.00
01/25/2017 12:00,2,1.416,ACTIVE,211.93,351.67,59.975,1485363603,"201051344000585","219011344069620",31.55,9.70,0,334.54,376.62,45.3,41.8,0.367,614426.5,614426.5,22436,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363610,1538300.00
01/25/2017 12:00,2,1.400,ACTIVE,211.48,347.76,59.954,1485363603,"201051344001230","219011344069620",31.01,9.30,0,331.23,377.82,44.0,40.5,0.358,607153.9,607153.9,22298,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363611,1538301.00
01/25/2017 12:00,2,1.404,ACTIVE,212.38,350.17,59.954,1485363603,"201051344000582","219011344069620",31.13,7.70,0,334.84,376.62,44.4,40.9,0.340,599118.4,599118.4,22410,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363612,1538302.00
01/25/2017 12:00,2,1.428,ACTIVE,211.70,348.36,59.975,1485363603,"201051344000955","219011344069620",31.07,10.00,0,333.63,377.82,45.0,41.5,0.367,614348.7,614348.7,22368,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363613,1538303.00
