ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 12:00,2,0.893,ACTIVE,212.38,435.83,59.954,1485363603,"274151322000094","219011344069620",40.71,14.00,0,335.14,470.99,36.7,33.5,0.243,720203.4,720203.4,22675,0,0,0,L,1151911521,0,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363614,1538304.00
01/25/2017 12:00,2,1.389,ACTIVE,214.41,353.17,59.954,1485363603,"201051344000579","219011344069620",31.47,9.00,0,337.84,382.63,44.3,40.8,0.349,623409.0,623409.0,22311,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363615,1538305.00
01/25/2017 12:00,2,1.432,ACTIVE,211.48,350.47,59.981,1485363603,"201051344000890","219011344069620",31.49,9.70,0,333.33,379.02,45.7,42.2,0.362,611326.9,611326.9,22437,0,0,0,L,1122011218,0,122.23,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363615,1538306.00
01/25/2017 12:00,2,1.412,ACTIVE,211.93,351.07,59.970,1485363603,"201051344000438","219011344069620",31.55,9.00,0,334.84,380.22,45.1,41.6,0.362,612375.4,612375.4,22447,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363616,1538307.00
01/25/2017 12:00,2,1.451,ACTIVE,212.16,345.06,59.954,1485363603,"201051344000417","219011344069620",20.36,9.30,0,334.24,363.69,29.9,27.0,0.234,595928.7,595928.7,22564,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363617,1538308.00
01/25/2017 12:00,2,1.322,ACTIVE,212.38,348.06,59.959,1485363603,"274151322000083","219011344069620",30.65,11.70,0,334.84,365.49,41.1,37.7,0.283,865931.2,865931.2,21976,0,0,0,L,1151911521,0,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363618,1538309.00
01/25/2017 12:00,2,1.373,ACTIVE,212.83,354.37,59.959,1485363603,"274151322000076","219011344069620",31.31,12.70,0,336.64,370.00,43.6,40.1,0.296,923303.8,923303.8,22086,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363619,1538310.00
01/25/2017 12:00,2,1.396,ACTIVE,214.19,352.87,59.970,1485363603,"201051344000868","219011344069620",31.27,6.00,0,336.34,380.22,44.3,40.8,0.354,606452.7,606452.7,22404,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363620,1538311.00
01/25/2017 12:00,2,1.363,ACTIVE,212.38,347.46,59.970,1485363603,"274151322000095","219011344069620",30.99,11.70,0,335.14,368.20,42.9,39.4,0.287,914239.7,914239.7,22152,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363621,1538312.00
01/25/2017 12:00,2,1.404,ACTIVE,214.41,351.97,59.991,1485363603,"201051344000988","219011344069620",20.40,7.00,0,337.84,370.90,29.0,26.1,0.217,568437.8,568437.8,22438,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363622,1538313.00
01/25/2017 12:00,2,1.430,ACTIVE,211.93,349.26,59.917,1485363603,"201051344001025","219011344069620",31.35,9.00,0,335.14,379.02,45.5,41.9,0.358,612579.1,612579.1,22465,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363623,1538314.00
01/25/2017 12:00,2,1.391,ACTIVE,214.19,352.87,59.975,1485363603,"201051344000458","219011344069620",31.39,8.00,0,337.24,382.33,44.3,40.8,0.358,616510.7,616510.7,22177,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363624,1538315.00
01/25/2017 12:00,2,1.391,ACTIVE,214.87,355.88,59.975,1485363603,"201051344000853","219011344069620",31.59,6.70,0,337.84,382.03,44.5,41.0,0.345,615158.7,615158.7,22110,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363625,1538316.00
01/25/2017 12:00,2,1.406,ACTIVE,211.93,350.17,59.959,1485363603,"201051344000685","219011344069620",31.25,9.00,0,333.03,378.72,44.5,41.1,0.367,611646.9,611646.9,22365,0,0,0,L,1122011218,0,122.91,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363626,1538317.00
01/25/2017 12:00,2,1.408,ACTIVE,212.16,350.17,59.975,1485363603,"201051344000917","219011344069620",31.09,9.00,0,333.93,377.52,44.4,40.9,0.349,608611.5,608611.5,22380,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363626,1538318.00
01/25/2017 12:00,2,1.400,ACTIVE,212.38,350.77,60.028,1485363603,"201051344001145","219011344069620",31.31,8.00,0,334.54,377.82,44.4,40.9,0.354,614600.4,614600.4,22242,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363627,1538319.00
01/25/2017 12:00,2,1.424,ACTIVE,212.61,351.37,60.023,1485363603,"201051344000651","219011344069620",31.47,7.70,0,334.84,377.52,45.4,41.9,0.358,607204.7,607204.7,22411,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363628,1538320.00
01/25/2017 12:00,2,1.299,ACTIVE,211.93,352.57,59.938,1485363603,"274151322000088","219011344069620",30.10,12.00,0,333.33,364.59,39.6,36.3,0.265,831224.8,831224.8,22091,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363629,1538321.00
01/25/2017 12:00,2,0.836,ACTIVE,213.06,452.06,59.981,1485363603,"274151322000068","219011344069620",43.06,15.50,0,336.94,472.20,36.2,33.0,0.217,721293.8,721293.8,22570,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363630,1538322.00
01/25/2017 12:00,2,1.420,ACTIVE,211.93,350.47,59.996,1485363603,"201051344001135","219011344069620",31.31,9.30,0,333.03,377.52,45.0,41.6,0.367,602812.8,602812.8,22459,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363631,1538323.00
01/25/2017 12:00,2,1.404,ACTIVE,213.74,353.77,59.981,1485363603,"201051344000594","219011344069620",31.21,9.00,0,335.44,379.02,44.4,40.9,0.345,618915.4,618915.4,22350,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363632,1538324.00
01/25/2017 12:00,2,1.420,ACTIVE,212.38,351.37,59.986,1485363603,"201051344001203","219011344069620",31.45,8.50,0,335.14,379.02,45.2,41.7,0.371,611164.8,611164.8,22460,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363633,1538325.00
01/25/2017 12:00,2,1.322,ACTIVE,212.16,345.66,59.970,1485363603,"274151322000054","219011344069620",30.26,13.00,0,334.84,365.49,40.5,37.1,0.274,847445.6,847445.6,22174,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363634,1538326.00
01/25/2017 12:00,2,1.396,ACTIVE,214.19,353.17,59.975,1485363603,"201051344000867","219011344069620",31.29,7.30,0,336.34,380.82,44.2,40.8,0.345,605307.5,605307.5,22442,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363635,1538327.00
01/25/2017 12:00,2,1.441,ACTIVE,212.38,351.67,59.991,1485363603,"201051344001093","219011344069620",31.49,9.00,0,334.84,378.42,46.0,42.5,0.349,608165.2,608165.2,22380,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363636,1538328.00
01/25/2017 12:00,2,1.350,ACTIVE,213.96,354.97,59.981,1485363603,"201051344000900","219011344069620",31.61,6.00,0,337.54,382.63,43.2,39.8,0.354,624257.4,624257.4,22031,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363637,1538329.00
01/25/2017 12:00,2,1.396,ACTIVE,214.41,354.67,59.970,1485363603,"201051344000648","219011344069620",31.39,6.00,0,337.84,382.63,44.4,41.0,0.354,613907.3,613907.3,22014,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363638,1538330.00
01/25/2017 12:00,2,1.410,ACTIVE,214.41,354.67,59.970,1485363603,"201051344000569","219011344069620",31.53,7.30,0,336.34,382.63,45.0,41.5,0.340,624608.8,624608.8,22040,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363639,1538331.00
01/25/2017 12:00,2,1.375,ACTIVE,214.41,353.17,59.986,1485363603,"201051344000983","219011344069620",31.71,7.00,0,336.34,381.73,44.2,40.7,0.362,617429.2,617429.2,22168,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363639,1538332.00
01/25/2017 12:00,2,1.383,ACTIVE,214.41,354.37,59.970,1485363603,"201051344001158","219011344069620",31.31,7.30,0,337.24,382.93,43.9,40.5,0.358,605952.0,605952.0,22360,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363640,1538333.00
01/25/2017 12:00,2,1.396,ACTIVE,214.87,355.28,60.007,1485363603,"201051344000576","219011344069620",31.57,6.00,0,337.84,382.03,44.7,41.2,0.349,616561.3,616561.3,22065,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363641,1538334.00
01/25/2017 12:00,2,1.312,ACTIVE,212.61,344.45,59.975,1485363603,"274151322000087","219011344069620",30.73,16.00,0,334.84,364.29,40.8,37.5,0.256,819468.3,819468.3,22376,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485363642,1538335.00
01/25/2017 12:15,2,1.342,ACTIVE,214.64,352.87,59.975,1485364503,"201051344000645","219011344069620",31.47,6.70,0,337.84,376.01,42.8,39.4,0.331,615878.0,615878.0,22039,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364504,1538336.00
01/25/2017 12:15,2,1.271,ACTIVE,212.38,344.15,59.970,1485364503,"274151322000085","219011344069620",30.51,11.70,0,336.94,361.89,39.3,36.0,0.256,846080.3,846080.3,22183,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364505,1538337.00
01/25/2017 12:15,2,1.326,ACTIVE,214.64,354.37,59.986,1485364503,"201051344000633","219011344069620",31.79,7.30,0,336.04,376.01,42.7,39.3,0.340,605126.8,605126.8,22419,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364506,1538338.00
01/25/2017 12:15,2,1.359,ACTIVE,214.41,352.57,59.970,1485364503,"201051344000469","219011344069620",31.31,5.50,0,336.64,377.22,43.1,39.7,0.345,607962.8,607962.8,22390,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364507,1538339.00
01/25/2017 12:15,2,1.375,ACTIVE,212.38,351.37,59.981,1485364503,"201051344000646","219011344069620",31.41,9.30,0,332.43,372.11,43.8,40.3,0.349,603846.7,603846.7,22375,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364508,1538340.00
01/25/2017 12:15,2,1.316,ACTIVE,212.16,345.96,59.975,1485364503,"274151322000052","219011344069620",30.59,12.70,0,334.24,362.49,40.8,37.4,0.278,874366.0,874366.0,21940,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364509,1538341.00
01/25/2017 12:15,2,1.412,ACTIVE,213.06,351.37,59.981,1485364503,"201051344000585","219011344069620",31.29,9.70,0,335.14,372.11,44.8,41.3,0.362,614437.0,614437.0,22437,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364510,1538342.00
01/25/2017 12:15,2,1.381,ACTIVE,212.61,350.17,59.970,1485364503,"201051344001230","219011344069620",31.07,9.00,0,332.43,371.81,43.5,40.1,0.354,607164.0,607164.0,22299,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364511,1538343.00
01/25/2017 12:15,2,1.389,ACTIVE,213.51,352.27,59.954,1485364503,"201051344000582","219011344069620",31.13,7.70,0,333.93,371.81,43.8,40.4,0.340,599128.6,599128.6,22411,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364511,1538344.00
01/25/2017 12:15,2,1.387,ACTIVE,212.38,351.37,59.996,1485364503,"201051344000955","219011344069620",31.59,9.70,0,332.73,371.21,44.4,40.9,0.358,614359.1,614359.1,22369,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364512,1538345.00
01/25/2017 12:15,2,0.869,ACTIVE,212.38,431.02,59.965,1485364503,"274151322000094","219011344069620",40.63,14.70,0,334.54,467.09,36.1,32.9,0.234,720211.6,720211.6,22676,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364513,1538346.00
01/25/2017 12:15,2,1.359,ACTIVE,214.41,353.17,59.975,1485364503,"201051344000579","219011344069620",31.47,8.50,0,338.74,376.62,43.3,39.9,0.340,623419.2,623419.2,22312,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364514,1538347.00
01/25/2017 12:15,2,1.424,ACTIVE,212.61,350.47,59.975,1485364503,"201051344000890","219011344069620",31.23,9.70,0,333.93,373.31,45.1,41.6,0.354,611337.4,611337.4,22438,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364515,1538348.00
01/25/2017 12:15,2,1.387,ACTIVE,213.06,352.57,59.975,1485364503,"201051344000438","219011344069620",31.75,9.30,0,335.14,375.41,44.6,41.1,0.354,612385.7,612385.7,22448,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364516,1538349.00
01/25/2017 12:15,2,1.447,ACTIVE,213.06,347.76,59.933,1485364503,"201051344000417","219011344069620",20.12,9.70,0,333.03,360.69,29.5,26.5,0.230,595935.4,595935.4,22565,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364517,1538350.00
01/25/2017 12:15,2,1.295,ACTIVE,212.38,352.27,59.996,1485364503,"274151322000083","219011344069620",30.65,12.30,0,335.74,362.49,40.2,36.9,0.274,865940.5,865940.5,21977,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364518,1538351.00
01/25/2017 12:15,2,1.346,ACTIVE,213.29,350.47,59.965,1485364503,"274151322000076","219011344069620",31.11,13.00,0,335.74,365.49,42.4,39.0,0.287,923313.7,923313.7,22087,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364519,1538352.00
01/25/2017 12:15,2,1.359,ACTIVE,214.19,352.57,59.970,1485364503,"201051344000868","219011344069620",31.39,6.00,0,336.94,375.11,43.2,39.8,0.336,606462.8,606462.8,22405,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364520,1538353.00
01/25/2017 12:15,2,1.322,ACTIVE,212.61,353.77,59.981,1485364503,"274151322000095","219011344069620",31.17,12.30,0,335.14,363.39,41.7,38.4,0.270,914249.4,914249.4,22153,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364521,1538354.00
01/25/2017 12:15,2,1.342,ACTIVE,214.19,350.47,59.970,1485364503,"201051344000988","219011344069620",20.73,6.70,0,337.54,366.70,28.2,25.3,0.230,568444.2,568444.2,22439,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364522,1538355.00
01/25/2017 12:15,2,1.406,ACTIVE,212.83,350.47,59.975,1485364503,"201051344001025","219011344069620",31.33,8.50,0,335.44,372.41,44.7,41.2,0.345,612589.5,612589.5,22466,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364523,1538356.00
01/25/2017 12:15,2,1.348,ACTIVE,213.96,351.67,60.023,1485364503,"201051344000458","219011344069620",31.49,7.70,0,337.84,376.01,43.0,39.6,0.340,616520.8,616520.8,22178,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364523,1538357.00
01/25/2017 12:15,2,1.365,ACTIVE,214.64,352.27,59.959,1485364503,"201051344000853","219011344069620",31.33,7.00,0,338.44,375.71,43.4,39.9,0.345,615168.9,615168.9,22111,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364524,1538358.00
01/25/2017 12:15,2,1.383,ACTIVE,212.83,352.27,59.944,1485364503,"201051344000685","219011344069620",31.13,8.50,0,333.03,371.21,43.6,40.2,0.358,611657.1,611657.1,22366,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364525,1538359.00
01/25/2017 12:15,2,1.355,ACTIVE,213.06,352.27,59.970,1485364503,"201051344000917","219011344069620",31.73,9.00,0,333.63,372.41,43.5,40.1,0.349,608621.7,608621.7,22381,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364527,1538360.00
01/25/2017 12:15,2,1.359,ACTIVE,213.06,351.97,59.970,1485364503,"201051344001145","219011344069620",31.57,8.00,0,334.84,373.01,43.5,40.1,0.345,614610.6,614610.6,22243,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364528,1538361.00
01/25/2017 12:15,2,1.395,ACTIVE,213.06,352.27,59.981,1485364503,"201051344000651","219011344069620",31.47,7.70,0,335.44,372.11,44.5,41.0,0.345,607215.1,607215.1,22412,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364528,1538362.00
01/25/2017 12:15,2,1.260,ACTIVE,212.16,347.76,59.959,1485364503,"274151322000088","219011344069620",30.16,12.30,0,335.44,361.59,38.5,35.2,0.256,831233.8,831233.8,22092,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364529,1538363.00
01/25/2017 12:15,2,0.758,ACTIVE,212.83,461.98,59.959,1485364503,"274151322000068","219011344069620",43.77,16.00,0,335.14,471.90,33.2,30.1,0.208,721302.2,721302.2,22571,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364530,1538364.00
01/25/2017 12:15,2,1.391,ACTIVE,212.61,350.77,59.917,1485364503,"201051344001135","219011344069620",31.33,9.30,0,335.14,372.71,44.1,40.7,0.349,602823.1,602823.1,22460,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364531,1538365.00
01/25/2017 12:15,2,1.359,ACTIVE,213.74,352.57,59.965,1485364503,"201051344000594","219011344069620",31.37,9.00,0,336.34,373.91,43.2,39.8,0.340,618925.5,618925.5,22351,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364532,1538366.00
01/25/2017 12:15,2,1.381,ACTIVE,212.83,350.77,59.986,1485364503,"201051344001203","219011344069620",31.55,8.50,0,333.93,373.01,44.2,40.7,0.358,611175.1,611175.1,22461,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364533,1538367.00
01/25/2017 12:15,2,1.271,ACTIVE,211.93,353.77,59.965,1485364503,"274151322000054","219011344069620",30.55,13.30,0,335.74,362.19,39.4,36.1,0.270,847454.7,847454.7,22175,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364534,1538368.00
01/25/2017 12:15,2,1.346,ACTIVE,214.19,351.37,60.012,1485364503,"201051344000867","219011344069620",31.45,7.30,0,336.64,375.41,42.9,39.5,0.336,605317.5,605317.5,22443,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364535,1538369.00
01/25/2017 12:15,2,1.418,ACTIVE,212.83,351.67,59.944,1485364503,"201051344001093","219011344069620",31.13,8.50,0,334.84,373.01,44.8,41.3,0.340,608175.7,608175.7,22381,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364536,1538370.00
01/25/2017 12:15,2,1.309,ACTIVE,213.74,352.57,59.965,1485364503,"201051344000900","219011344069620",31.45,6.30,0,337.84,377.22,41.7,38.3,0.340,624267.2,624267.2,22032,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364537,1538371.00
01/25/2017 12:15,2,1.354,ACTIVE,214.19,352.57,59.928,1485364503,"201051344000648","219011344069620",31.29,6.00,0,337.24,377.22,42.9,39.5,0.340,613917.3,613917.3,22015,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364538,1538372.00
01/25/2017 12:15,2,1.361,ACTIVE,214.19,352.87,59.959,1485364503,"201051344000569","219011344069620",31.51,7.00,0,337.84,377.22,43.5,40.0,0.340,624619.0,624619.0,22041,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364539,1538373.00
01/25/2017 12:15,2,1.332,ACTIVE,214.19,352.27,59.959,1485364503,"201051344000983","219011344069620",31.59,7.00,0,337.84,376.31,42.6,39.2,0.349,617439.1,617439.1,22169,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364540,1538374.00
01/25/2017 12:15,2,1.338,ACTIVE,214.41,352.87,60.012,1485364503,"201051344001158","219011344069620",31.23,7.00,0,337.24,376.92,42.4,39.0,0.340,605961.9,605961.9,22361,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364541,1538375.00
01/25/2017 12:15,2,1.352,ACTIVE,214.41,353.77,59.959,1485364503,"201051344000576","219011344069620",31.45,6.00,0,337.24,375.71,43.0,39.6,0.331,616571.3,616571.3,22066,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364541,1538376.00
01/25/2017 12:15,2,1.273,ACTIVE,212.38,351.37,59.954,1485364503,"274151322000087","219011344069620",30.53,16.70,0,335.44,360.99,39.4,36.1,0.256,819477.5,819477.5,22377,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485364542,1538377.00
01/25/2017 12:30,2,1.432,ACTIVE,214.41,352.87,59.954,1485365403,"201051344000645","219011344069620",31.49,6.70,0,336.94,373.31,45.8,42.2,0.367,615887.7,615887.7,22040,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365404,1538378.00
01/25/2017 12:30,2,1.365,ACTIVE,212.16,352.87,59.970,1485365403,"274151322000085","219011344069620",30.49,12.00,0,335.44,360.69,42.1,38.8,0.287,846089.2,846089.2,22184,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365405,1538379.00
01/25/2017 12:30,2,1.414,ACTIVE,214.19,354.07,59.954,1485365403,"201051344000633","219011344069620",31.77,7.00,0,337.54,375.41,45.6,42.1,0.362,605136.5,605136.5,22420,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365406,1538380.00
01/25/2017 12:30,2,1.453,ACTIVE,214.19,352.87,59.954,1485365403,"201051344000469","219011344069620",31.27,5.00,0,336.04,373.91,46.0,42.5,0.371,607972.5,607972.5,22391,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365407,1538381.00
01/25/2017 12:30,2,1.465,ACTIVE,212.38,351.97,59.970,1485365403,"201051344000646","219011344069620",31.07,9.70,0,334.54,373.31,46.1,42.6,0.371,603856.5,603856.5,22376,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365408,1538382.00
01/25/2017 12:30,2,1.398,ACTIVE,211.93,345.06,59.938,1485365403,"274151322000052","219011344069620",30.89,13.00,0,334.54,361.59,43.7,40.3,0.301,874375.2,874375.2,21941,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365408,1538383.00
01/25/2017 12:30,2,1.482,ACTIVE,213.06,351.97,59.949,1485365403,"201051344000585","219011344069620",31.47,9.00,0,335.44,373.91,47.2,43.7,0.376,614447.0,614447.0,22438,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365409,1538384.00
01/25/2017 12:30,2,1.453,ACTIVE,212.61,350.17,59.959,1485365403,"201051344001230","219011344069620",31.21,8.50,0,334.54,371.81,46.0,42.4,0.371,607173.8,607173.8,22300,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365410,1538385.00
01/25/2017 12:30,2,1.453,ACTIVE,213.29,352.27,59.965,1485365403,"201051344000582","219011344069620",31.45,7.30,0,335.14,370.90,46.3,42.8,0.362,599138.5,599138.5,22412,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365411,1538386.00
01/25/2017 12:30,2,1.479,ACTIVE,212.38,351.07,59.954,1485365403,"201051344000955","219011344069620",31.29,9.70,0,335.14,371.81,46.9,43.4,0.380,614369.0,614369.0,22370,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365412,1538387.00
01/25/2017 12:30,2,0.916,ACTIVE,212.16,442.74,59.949,1485365403,"274151322000094","219011344069620",41.27,14.70,0,334.54,460.78,38.9,35.6,0.265,720219.6,720219.6,22677,0,0,0,L,1151911521,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365413,1538388.00
01/25/2017 12:30,2,1.459,ACTIVE,214.41,352.57,59.959,1485365403,"201051344000579","219011344069620",31.35,8.50,0,338.14,373.61,46.4,42.8,0.371,623429.0,623429.0,22313,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365414,1538389.00
01/25/2017 12:30,2,1.480,ACTIVE,212.38,352.27,59.965,1485365403,"201051344000890","219011344069620",31.69,9.30,0,334.54,373.91,47.5,43.9,0.367,611347.5,611347.5,22439,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365415,1538390.00
01/25/2017 12:30,2,1.484,ACTIVE,213.06,352.87,59.954,1485365403,"201051344000438","219011344069620",31.31,9.00,0,336.34,374.51,47.1,43.5,0.380,612395.7,612395.7,22449,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365416,1538391.00
01/25/2017 12:30,2,1.510,ACTIVE,212.83,347.46,60.007,1485365403,"201051344000417","219011344069620",20.34,9.30,0,334.54,360.38,31.1,28.1,0.243,595941.9,595941.9,22566,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365417,1538392.00
01/25/2017 12:30,2,1.389,ACTIVE,211.93,351.97,59.981,1485365403,"274151322000083","219011344069620",30.69,12.30,0,335.44,360.99,43.2,39.8,0.305,865949.6,865949.6,21978,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365417,1538393.00
01/25/2017 12:30,2,1.428,ACTIVE,212.61,352.87,59.954,1485365403,"274151322000076","219011344069620",31.49,13.00,0,335.74,365.49,45.5,42.0,0.314,923323.2,923323.2,22088,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365418,1538394.00
01/25/2017 12:30,2,1.447,ACTIVE,213.74,352.57,59.965,1485365403,"201051344000868","219011344069620",31.51,5.50,0,336.94,372.11,46.2,42.7,0.362,606472.5,606472.5,22406,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365419,1538395.00
01/25/2017 12:30,2,1.402,ACTIVE,212.16,346.26,59.933,1485365403,"274151322000095","219011344069620",31.49,12.30,0,334.84,363.39,44.7,41.2,0.301,914258.8,914258.8,22154,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365420,1538396.00
01/25/2017 12:30,2,1.459,ACTIVE,214.19,350.47,59.981,1485365403,"201051344000988","219011344069620",20.48,6.70,0,336.94,364.29,30.3,27.3,0.239,568450.4,568450.4,22440,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365421,1538397.00
01/25/2017 12:30,2,1.475,ACTIVE,212.61,351.67,59.965,1485365403,"201051344001025","219011344069620",31.59,8.50,0,335.14,373.31,47.2,43.7,0.371,612599.5,612599.5,22467,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365422,1538398.00
01/25/2017 12:30,2,1.459,ACTIVE,213.74,351.67,59.959,1485365403,"201051344000458","219011344069620",31.07,7.70,0,336.94,372.11,45.9,42.4,0.376,616530.5,616530.5,22179,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365423,1538399.00
01/25/2017 12:30,2,1.447,ACTIVE,214.41,353.47,59.970,1485365403,"201051344000853","219011344069620",31.63,6.70,0,338.14,375.71,46.3,42.8,0.362,615178.7,615178.7,22112,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365424,1538400.00
01/25/2017 12:30,2,1.451,ACTIVE,212.38,351.67,59.965,1485365403,"201051344000685","219011344069620",31.43,8.50,0,335.74,371.81,46.2,42.7,0.384,611666.8,611666.8,22367,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365425,1538401.00
01/25/2017 12:30,2,1.447,ACTIVE,212.61,351.37,59.981,1485365403,"201051344000917","219011344069620",31.47,8.50,0,335.74,373.31,46.1,42.6,0.371,608631.4,608631.4,22382,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365426,1538402.00
01/25/2017 12:30,2,1.465,ACTIVE,212.38,351.07,59.981,1485365403,"201051344001145","219011344069620",30.99,7.70,0,336.04,372.11,46.0,42.5,0.371,614620.3,614620.3,22244,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365427,1538403.00
01/25/2017 12:30,2,1.471,ACTIVE,212.61,352.57,59.996,1485365403,"201051344000651","219011344069620",31.63,7.30,0,336.34,372.41,47.1,43.6,0.371,607225.1,607225.1,22413,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365428,1538404.00
01/25/2017 12:30,2,1.355,ACTIVE,211.25,341.75,59.949,1485365403,"274151322000088","219011344069620",30.28,12.30,0,334.84,359.78,41.5,38.2,0.265,831242.4,831242.4,22093,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365428,1538405.00
01/25/2017 12:30,2,0.924,ACTIVE,212.38,448.75,60.002,1485365403,"274151322000068","219011344069620",42.04,16.00,0,335.14,471.90,39.2,35.9,0.265,721310.3,721310.3,22572,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365429,1538406.00
01/25/2017 12:30,2,1.465,ACTIVE,212.16,350.77,59.970,1485365403,"201051344001135","219011344069620",31.55,8.50,0,335.44,372.71,46.8,43.3,0.376,602833.0,602833.0,22461,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365430,1538407.00
01/25/2017 12:30,2,1.453,ACTIVE,213.06,351.67,59.981,1485365403,"201051344000594","219011344069620",31.41,8.50,0,335.14,373.61,46.3,42.7,0.367,618935.3,618935.3,22352,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365431,1538408.00
01/25/2017 12:30,2,1.455,ACTIVE,212.38,352.27,59.970,1485365403,"201051344001203","219011344069620",31.71,8.00,0,335.44,373.91,46.8,43.2,0.380,611185.0,611185.0,22462,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365432,1538409.00
01/25/2017 12:30,2,1.371,ACTIVE,211.48,349.26,59.970,1485365403,"274151322000054","219011344069620",30.63,13.30,0,334.24,360.99,42.5,39.1,0.287,847463.6,847463.6,22176,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365433,1538410.00
01/25/2017 12:30,2,1.434,ACTIVE,213.74,351.97,60.007,1485365403,"201051344000867","219011344069620",31.63,7.00,0,336.64,374.21,45.9,42.4,0.362,605327.2,605327.2,22444,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365434,1538411.00
01/25/2017 12:30,2,1.482,ACTIVE,212.38,351.97,59.975,1485365403,"201051344001093","219011344069620",31.49,8.00,0,335.74,372.71,47.3,43.8,0.358,608185.7,608185.7,22382,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365435,1538412.00
01/25/2017 12:30,2,1.408,ACTIVE,213.74,352.57,59.975,1485365403,"201051344000900","219011344069620",31.31,6.00,0,336.94,372.71,44.7,41.2,0.362,624276.6,624276.6,22033,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365436,1538413.00
01/25/2017 12:30,2,1.447,ACTIVE,213.74,351.37,59.949,1485365403,"201051344000648","219011344069620",31.47,5.50,0,337.54,373.61,46.1,42.6,0.371,613927.1,613927.1,22016,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365437,1538414.00
01/25/2017 12:30,2,1.469,ACTIVE,213.74,351.67,60.018,1485365403,"201051344000569","219011344069620",31.27,6.70,0,337.24,374.51,46.5,43.0,0.371,624628.8,624628.8,22042,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365438,1538415.00
01/25/2017 12:30,2,1.438,ACTIVE,213.74,351.07,59.981,1485365403,"201051344000983","219011344069620",31.23,6.70,0,336.64,373.31,45.5,42.0,0.376,617448.8,617448.8,22170,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365439,1538416.00
01/25/2017 12:30,2,1.414,ACTIVE,213.96,352.57,59.981,1485365403,"201051344001158","219011344069620",31.69,7.00,0,337.54,372.71,45.4,41.9,0.371,605971.5,605971.5,22362,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365439,1538417.00
01/25/2017 12:30,2,1.451,ACTIVE,214.19,352.87,59.970,1485365403,"201051344000576","219011344069620",31.45,6.00,0,337.24,374.81,46.2,42.7,0.362,616581.1,616581.1,22067,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365440,1538418.00
01/25/2017 12:30,2,1.369,ACTIVE,211.48,345.06,59.970,1485365403,"274151322000087","219011344069620",30.67,17.00,0,335.14,359.48,42.5,39.1,0.278,819486.4,819486.4,22378,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485365441,1538419.00
01/25/2017 12:45,2,1.852,ACTIVE,214.19,356.18,59.975,1485366303,"201051344000645","219011344069620",31.61,6.70,0,336.64,385.63,59.3,55.3,0.468,615899.8,615899.8,22041,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366304,1538420.00
01/25/2017 12:45,2,1.783,ACTIVE,211.25,348.96,59.965,1485366303,"274151322000085","219011344069620",30.45,12.00,0,333.63,366.70,55.0,51.2,0.376,846100.3,846100.3,22185,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366305,1538421.00
01/25/2017 12:45,2,1.840,ACTIVE,213.96,357.68,59.981,1485366303,"201051344000633","219011344069620",31.67,7.30,0,336.04,384.43,59.0,55.0,0.486,605148.5,605148.5,22421,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366306,1538422.00
01/25/2017 12:45,2,1.844,ACTIVE,213.96,357.68,59.996,1485366303,"201051344000469","219011344069620",31.81,5.00,0,336.04,385.33,59.4,55.4,0.482,607984.7,607984.7,22392,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366307,1538423.00
01/25/2017 12:45,2,1.891,ACTIVE,211.93,354.97,59.970,1485366303,"201051344000646","219011344069620",31.05,9.70,0,334.24,380.82,59.5,55.5,0.491,603868.7,603868.7,22377,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366308,1538424.00
01/25/2017 12:45,2,1.818,ACTIVE,211.25,344.15,59.965,1485366303,"274151322000052","219011344069620",30.91,13.30,0,333.93,367.00,56.9,53.0,0.380,874386.8,874386.8,21942,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366309,1538425.00
01/25/2017 12:45,2,1.904,ACTIVE,212.83,355.88,59.981,1485366303,"201051344000585","219011344069620",31.59,9.30,0,335.74,381.12,60.9,56.9,0.495,614459.4,614459.4,22439,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366310,1538426.00
01/25/2017 12:45,2,1.875,ACTIVE,212.16,355.28,59.996,1485366303,"201051344001230","219011344069620",31.51,9.00,0,333.33,380.82,59.8,55.8,0.495,607185.9,607185.9,22301,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366311,1538427.00
01/25/2017 12:45,2,1.867,ACTIVE,213.29,356.48,59.975,1485366303,"201051344000582","219011344069620",31.69,7.70,0,336.04,381.12,59.9,55.9,0.482,599150.6,599150.6,22413,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366312,1538428.00
01/25/2017 12:45,2,1.895,ACTIVE,211.93,355.28,59.981,1485366303,"201051344000955","219011344069620",31.55,10.00,0,333.93,380.52,60.5,56.5,0.499,614381.4,614381.4,22371,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366313,1538429.00
01/25/2017 12:45,2,1.211,ACTIVE,211.25,447.55,59.954,1485366303,"274151322000094","219011344069620",41.55,14.70,0,335.44,475.20,51.0,47.3,0.345,720229.8,720229.8,22678,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366314,1538430.00
01/25/2017 12:45,2,1.846,ACTIVE,213.96,358.28,59.981,1485366303,"201051344000579","219011344069620",31.91,8.50,0,337.54,384.73,59.6,55.6,0.491,623441.2,623441.2,22314,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366315,1538431.00
01/25/2017 12:45,2,1.912,ACTIVE,212.38,355.88,59.986,1485366303,"201051344000890","219011344069620",31.65,9.70,0,336.04,382.33,61.3,57.2,0.486,611360.0,611360.0,22440,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366316,1538432.00
01/25/2017 12:45,2,1.893,ACTIVE,212.83,357.38,59.944,1485366303,"201051344000438","219011344069620",31.75,9.30,0,335.44,383.23,60.9,56.8,0.495,612408.1,612408.1,22450,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366316,1538433.00
01/25/2017 12:45,2,1.928,ACTIVE,212.83,350.47,59.965,1485366303,"201051344000417","219011344069620",20.52,9.30,0,335.14,365.80,40.1,36.8,0.327,595949.9,595949.9,22567,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366317,1538434.00
01/25/2017 12:45,2,1.809,ACTIVE,211.25,356.48,59.970,1485366303,"274151322000083","219011344069620",30.93,12.70,0,334.24,367.00,56.6,52.7,0.398,865961.0,865961.0,21979,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366318,1538435.00
01/25/2017 12:45,2,1.859,ACTIVE,212.16,356.48,59.981,1485366303,"274151322000076","219011344069620",31.71,13.70,0,335.14,373.61,59.7,55.7,0.420,923335.3,923335.3,22089,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366319,1538436.00
01/25/2017 12:45,2,1.885,ACTIVE,213.51,356.78,60.039,1485366303,"201051344000868","219011344069620",31.41,5.00,0,336.34,381.12,60.0,55.9,0.486,606484.7,606484.7,22407,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366320,1538437.00
01/25/2017 12:45,2,1.846,ACTIVE,211.25,360.38,59.981,1485366303,"274151322000095","219011344069620",31.49,12.30,0,334.24,371.21,58.8,54.9,0.407,914270.6,914270.6,22155,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366321,1538438.00
01/25/2017 12:45,2,1.895,ACTIVE,213.96,353.77,59.917,1485366303,"201051344000988","219011344069620",20.54,6.70,0,336.64,372.71,39.5,36.2,0.327,568458.3,568458.3,22441,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366322,1538439.00
01/25/2017 12:45,2,1.928,ACTIVE,212.83,354.07,60.034,1485366303,"201051344001025","219011344069620",31.37,9.00,0,334.84,382.03,61.2,57.2,0.495,612612.0,612612.0,22468,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366323,1538440.00
01/25/2017 12:45,2,1.877,ACTIVE,213.96,356.78,59.991,1485366303,"201051344000458","219011344069620",31.35,7.70,0,336.34,384.43,59.6,55.6,0.495,616542.6,616542.6,22180,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366324,1538441.00
01/25/2017 12:45,2,1.889,ACTIVE,214.41,359.48,60.007,1485366303,"201051344000853","219011344069620",31.55,6.70,0,336.94,385.63,60.4,56.3,0.508,615190.9,615190.9,22113,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366325,1538442.00
01/25/2017 12:45,2,1.893,ACTIVE,212.83,355.88,59.959,1485366303,"201051344000685","219011344069620",31.43,8.50,0,335.14,380.52,60.3,56.2,0.513,611679.1,611679.1,22368,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366326,1538443.00
01/25/2017 12:45,2,1.875,ACTIVE,213.06,356.78,59.991,1485366303,"201051344000917","219011344069620",31.67,8.50,0,333.03,381.42,60.1,56.1,0.504,608643.6,608643.6,22383,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366327,1538444.00
01/25/2017 12:45,2,1.883,ACTIVE,212.83,355.88,59.981,1485366303,"201051344001145","219011344069620",31.55,8.00,0,335.74,382.33,60.2,56.2,0.486,614632.5,614632.5,22245,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366327,1538445.00
01/25/2017 12:45,2,1.922,ACTIVE,213.06,356.78,59.938,1485366303,"201051344000651","219011344069620",31.45,7.70,0,336.34,383.83,61.2,57.2,0.495,607237.5,607237.5,22414,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366328,1538446.00
