ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 12:45,2,1.775,ACTIVE,211.93,349.26,59.938,1485366303,"274151322000088","219011344069620",30.43,12.70,0,333.63,366.10,54.8,50.9,0.358,831253.5,831253.5,22094,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366329,1538447.00
01/25/2017 12:45,2,1.234,ACTIVE,212.38,450.26,59.970,1485366303,"274151322000068","219011344069620",41.65,16.30,0,336.04,473.70,51.4,47.7,0.349,721320.6,721320.6,22573,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366330,1538448.00
01/25/2017 12:45,2,1.887,ACTIVE,212.61,356.18,60.012,1485366303,"201051344001135","219011344069620",31.67,9.30,0,336.04,383.83,60.6,56.5,0.499,602845.4,602845.4,22462,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366331,1538449.00
01/25/2017 12:45,2,1.889,ACTIVE,213.51,356.48,60.028,1485366303,"201051344000594","219011344069620",31.43,8.50,0,334.54,382.03,60.1,56.1,0.482,618947.6,618947.6,22353,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366332,1538450.00
01/25/2017 12:45,2,1.896,ACTIVE,213.06,355.88,59.986,1485366303,"201051344001203","219011344069620",31.69,8.50,0,336.94,382.93,60.9,56.9,0.508,611197.4,611197.4,22463,0,0,0,L,1122011218,0,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366333,1538451.00
01/25/2017 12:45,2,1.793,ACTIVE,211.03,357.38,60.023,1485366303,"274151322000054","219011344069620",30.73,13.30,0,333.63,367.00,55.8,51.9,0.389,847474.8,847474.8,22177,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366334,1538452.00
01/25/2017 12:45,2,1.891,ACTIVE,213.96,355.88,59.949,1485366303,"201051344000867","219011344069620",31.23,7.30,0,334.54,382.63,59.8,55.8,0.473,605339.4,605339.4,22445,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366335,1538453.00
01/25/2017 12:45,2,1.912,ACTIVE,212.83,356.78,60.002,1485366303,"201051344001093","219011344069620",31.69,8.50,0,335.74,383.23,61.5,57.4,0.482,608198.2,608198.2,22383,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366336,1538454.00
01/25/2017 12:45,2,1.850,ACTIVE,213.74,358.28,59.965,1485366303,"201051344000900","219011344069620",31.45,6.30,0,335.14,384.43,59.0,55.0,0.491,624288.5,624288.5,22034,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366337,1538455.00
01/25/2017 12:45,2,1.871,ACTIVE,214.19,357.08,60.012,1485366303,"201051344000648","219011344069620",31.63,5.50,0,336.34,384.73,60.0,56.0,0.477,613939.3,613939.3,22017,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366337,1538456.00
01/25/2017 12:45,2,1.896,ACTIVE,213.96,357.38,59.996,1485366303,"201051344000569","219011344069620",31.53,7.00,0,336.34,383.83,60.5,56.5,0.491,624641.2,624641.2,22043,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366338,1538457.00
01/25/2017 12:45,2,1.859,ACTIVE,214.19,357.38,60.007,1485366303,"201051344000983","219011344069620",31.63,6.70,0,335.44,383.23,59.6,55.6,0.495,617460.9,617460.9,22171,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366339,1538458.00
01/25/2017 12:45,2,1.867,ACTIVE,214.41,357.98,59.996,1485366303,"201051344001158","219011344069620",31.39,7.00,0,337.24,385.03,59.4,55.4,0.491,605983.6,605983.6,22363,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366340,1538459.00
01/25/2017 12:45,2,1.873,ACTIVE,214.41,357.08,59.986,1485366303,"201051344000576","219011344069620",31.73,6.00,0,337.24,385.63,60.2,56.2,0.486,616593.4,616593.4,22068,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366341,1538460.00
01/25/2017 12:45,2,1.797,ACTIVE,211.48,345.96,59.959,1485366303,"274151322000087","219011344069620",30.71,17.80,0,333.63,365.80,55.9,52.0,0.371,819497.7,819497.7,22379,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485366342,1538461.00
01/25/2017 13:00,2,1.777,ACTIVE,214.64,357.38,59.986,1485367203,"201051344000645","219011344069620",30.95,6.70,0,337.24,386.83,55.8,51.9,0.442,615913.6,615913.6,22042,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367204,1538462.00
01/25/2017 13:00,2,1.664,ACTIVE,211.93,345.06,59.944,1485367203,"274151322000085","219011344069620",30.51,12.00,0,330.03,367.90,51.4,47.7,0.349,846113.0,846113.0,22186,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367205,1538463.00
01/25/2017 13:00,2,1.748,ACTIVE,214.41,357.68,59.954,1485367203,"201051344000633","219011344069620",31.33,7.30,0,336.64,386.53,55.5,51.6,0.460,605162.3,605162.3,22422,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367206,1538464.00
01/25/2017 13:00,2,1.760,ACTIVE,214.41,357.08,59.944,1485367203,"201051344000469","219011344069620",31.33,6.00,0,337.24,387.14,55.8,51.9,0.460,607998.5,607998.5,22393,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367207,1538465.00
01/25/2017 13:00,2,1.750,ACTIVE,212.61,355.58,59.949,1485367203,"201051344000646","219011344069620",31.57,10.00,0,334.24,383.23,56.0,52.1,0.468,603882.5,603882.5,22378,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367208,1538466.00
01/25/2017 13:00,2,1.693,ACTIVE,211.93,351.97,59.959,1485367203,"274151322000052","219011344069620",30.99,13.00,0,330.93,369.10,53.1,49.4,0.349,874399.9,874399.9,21943,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367208,1538467.00
01/25/2017 13:00,2,1.787,ACTIVE,213.06,354.97,59.970,1485367203,"201051344000585","219011344069620",31.53,9.30,0,336.04,384.13,57.1,53.2,0.460,614473.6,614473.6,22440,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367209,1538468.00
01/25/2017 13:00,2,1.748,ACTIVE,212.38,353.77,59.954,1485367203,"201051344001230","219011344069620",31.51,9.30,0,333.63,383.83,55.8,51.9,0.460,607199.7,607199.7,22302,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367210,1538469.00
01/25/2017 13:00,2,1.771,ACTIVE,213.51,355.28,59.970,1485367203,"201051344000582","219011344069620",31.17,7.70,0,334.54,382.93,56.0,52.1,0.446,599164.5,599164.5,22414,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367211,1538470.00
01/25/2017 13:00,2,1.756,ACTIVE,212.16,356.48,59.970,1485367203,"201051344000955","219011344069620",31.77,10.00,0,333.93,384.13,56.6,52.7,0.464,614395.4,614395.4,22372,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367212,1538471.00
01/25/2017 13:00,2,1.084,ACTIVE,211.70,452.66,59.933,1485367203,"274151322000094","219011344069620",42.48,14.30,0,417.79,476.10,46.4,42.8,0.314,720241.5,720241.5,22679,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367213,1538472.00
01/25/2017 13:00,2,1.762,ACTIVE,214.41,356.18,59.970,1485367203,"201051344000579","219011344069620",31.21,9.30,0,338.14,386.23,55.7,51.9,0.446,623455.1,623455.1,22315,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367214,1538473.00
01/25/2017 13:00,2,1.807,ACTIVE,212.38,353.47,59.981,1485367203,"201051344000890","219011344069620",31.25,9.30,0,334.24,384.73,57.1,53.2,0.451,611374.2,611374.2,22441,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367215,1538474.00
01/25/2017 13:00,2,1.775,ACTIVE,212.38,354.07,59.938,1485367203,"201051344000438","219011344069620",31.51,9.30,0,335.44,386.53,56.7,52.8,0.455,612422.2,612422.2,22451,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367216,1538475.00
01/25/2017 13:00,2,1.818,ACTIVE,212.83,349.56,59.975,1485367203,"201051344000417","219011344069620",20.22,9.30,0,325.22,367.60,37.3,34.0,0.301,595959.0,595959.0,22568,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367217,1538476.00
01/25/2017 13:00,2,1.668,ACTIVE,211.93,345.96,59.959,1485367203,"274151322000083","219011344069620",30.97,12.70,0,331.53,368.80,52.3,48.6,0.376,865974.1,865974.1,21980,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367218,1538477.00
01/25/2017 13:00,2,1.748,ACTIVE,212.38,353.77,59.917,1485367203,"274151322000076","219011344069620",31.33,13.30,0,335.74,375.41,55.4,51.6,0.389,923349.1,923349.1,22090,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367219,1538478.00
01/25/2017 13:00,2,1.744,ACTIVE,213.74,355.58,59.959,1485367203,"201051344000868","219011344069620",31.43,6.30,0,335.44,385.03,55.6,51.7,0.446,606498.6,606498.6,22408,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367220,1538479.00
01/25/2017 13:00,2,1.709,ACTIVE,211.93,354.97,59.938,1485367203,"274151322000095","219011344069620",31.49,12.70,0,333.93,373.01,54.5,50.7,0.371,914284.2,914284.2,22156,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367220,1538480.00
01/25/2017 13:00,2,1.760,ACTIVE,213.96,352.57,59.949,1485367203,"201051344000988","219011344069620",20.46,6.70,0,327.62,373.91,36.4,33.2,0.292,568467.2,568467.2,22442,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367221,1538481.00
01/25/2017 13:00,2,1.771,ACTIVE,212.38,354.37,59.959,1485367203,"201051344001025","219011344069620",31.55,9.30,0,335.44,385.03,56.7,52.8,0.455,612626.1,612626.1,22469,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367222,1538482.00
01/25/2017 13:00,2,1.730,ACTIVE,214.19,355.58,59.944,1485367203,"201051344000458","219011344069620",31.53,7.70,0,337.84,385.93,55.3,51.4,0.451,616556.4,616556.4,22181,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367223,1538483.00
01/25/2017 13:00,2,1.738,ACTIVE,214.87,357.08,59.949,1485367203,"201051344000853","219011344069620",31.65,6.30,0,332.73,386.53,55.7,51.9,0.451,615204.8,615204.8,22114,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367224,1538484.00
01/25/2017 13:00,2,1.740,ACTIVE,212.38,354.37,59.954,1485367203,"201051344000685","219011344069620",31.55,9.00,0,334.54,382.33,55.6,51.8,0.468,611692.9,611692.9,22369,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367225,1538485.00
01/25/2017 13:00,2,1.740,ACTIVE,212.83,354.07,59.949,1485367203,"201051344000917","219011344069620",31.47,9.30,0,335.14,386.23,55.5,51.6,0.455,608657.4,608657.4,22384,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367226,1538486.00
01/25/2017 13:00,2,1.727,ACTIVE,212.61,355.28,59.912,1485367203,"201051344001145","219011344069620",31.75,8.00,0,335.74,383.53,55.6,51.7,0.446,614646.3,614646.3,22246,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367227,1538487.00
01/25/2017 13:00,2,1.766,ACTIVE,212.61,353.77,59.907,1485367203,"201051344000651","219011344069620",31.59,8.00,0,335.44,383.23,56.5,52.7,0.451,607251.6,607251.6,22415,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367228,1538488.00
01/25/2017 13:00,2,1.625,ACTIVE,211.48,354.37,59.996,1485367203,"274151322000088","219011344069620",30.51,12.30,0,328.52,367.90,50.2,46.5,0.327,831266.0,831266.0,22095,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367229,1538489.00
01/25/2017 13:00,2,1.156,ACTIVE,212.83,439.74,59.954,1485367203,"274151322000068","219011344069620",40.49,15.80,0,419.90,480.91,47.4,43.8,0.314,721332.3,721332.3,22574,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367230,1538490.00
01/25/2017 13:00,2,1.764,ACTIVE,212.61,353.17,59.959,1485367203,"201051344001135","219011344069620",31.29,9.30,0,335.14,383.83,55.9,52.0,0.455,602859.3,602859.3,22463,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367231,1538491.00
01/25/2017 13:00,2,1.723,ACTIVE,213.51,355.88,59.965,1485367203,"201051344000594","219011344069620",31.65,9.00,0,335.74,385.03,55.2,51.4,0.438,618961.4,618961.4,22354,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367232,1538492.00
01/25/2017 13:00,2,1.748,ACTIVE,212.83,354.07,59.949,1485367203,"201051344001203","219011344069620",31.61,8.50,0,335.14,384.73,56.0,52.2,0.464,611211.4,611211.4,22464,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367233,1538493.00
01/25/2017 13:00,2,1.629,ACTIVE,211.93,353.17,59.965,1485367203,"274151322000054","219011344069620",30.89,13.30,0,330.33,368.50,51.0,47.3,0.345,847487.6,847487.6,22178,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367234,1538494.00
01/25/2017 13:00,2,1.732,ACTIVE,214.19,355.28,59.912,1485367203,"201051344000867","219011344069620",31.23,7.30,0,336.34,384.13,54.8,51.0,0.433,605353.1,605353.1,22446,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367235,1538495.00
01/25/2017 13:00,2,1.770,ACTIVE,212.61,355.88,59.965,1485367203,"201051344001093","219011344069620",31.49,8.50,0,336.34,384.13,56.5,52.6,0.438,608212.3,608212.3,22384,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367236,1538496.00
01/25/2017 13:00,2,1.680,ACTIVE,213.96,356.18,59.959,1485367203,"201051344000900","219011344069620",31.77,6.30,0,336.04,386.83,54.0,50.2,0.442,624302.0,624302.0,22035,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367237,1538497.00
01/25/2017 13:00,2,1.725,ACTIVE,214.19,356.18,59.922,1485367203,"201051344000648","219011344069620",31.49,6.00,0,338.14,387.74,55.0,51.2,0.438,613953.1,613953.1,22018,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367237,1538498.00
01/25/2017 13:00,2,1.744,ACTIVE,214.19,356.18,59.959,1485367203,"201051344000569","219011344069620",31.47,6.70,0,336.34,385.93,55.6,51.7,0.451,624655.1,624655.1,22044,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367238,1538499.00
01/25/2017 13:00,2,1.703,ACTIVE,213.96,355.88,59.954,1485367203,"201051344000983","219011344069620",31.77,7.00,0,337.54,388.34,54.9,51.1,0.460,617474.6,617474.6,22172,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367239,1538500.00
01/25/2017 13:00,2,1.725,ACTIVE,214.41,355.88,59.912,1485367203,"201051344001158","219011344069620",31.15,7.30,0,337.24,386.23,54.4,50.6,0.446,605997.2,605997.2,22364,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367240,1538501.00
01/25/2017 13:00,2,1.727,ACTIVE,214.41,356.18,59.954,1485367203,"201051344000576","219011344069620",31.59,6.30,0,337.24,386.53,55.3,51.5,0.442,616607.2,616607.2,22069,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367241,1538502.00
01/25/2017 13:00,2,1.635,ACTIVE,211.48,345.96,59.954,1485367203,"274151322000087","219011344069620",30.93,17.50,0,330.63,367.30,51.2,47.5,0.345,819510.5,819510.5,22380,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485367242,1538503.00
01/25/2017 13:15,2,1.344,ACTIVE,213.74,351.37,59.970,1485368103,"201051344000645","219011344069620",31.39,6.70,0,337.84,382.63,42.8,39.3,0.336,615925.3,615925.3,22043,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368104,1538504.00
01/25/2017 13:15,2,1.254,ACTIVE,211.70,343.25,59.970,1485368103,"274151322000085","219011344069620",30.47,11.30,0,333.93,364.89,38.7,35.4,0.256,846123.7,846123.7,22187,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368105,1538505.00
01/25/2017 13:15,2,1.338,ACTIVE,213.96,352.87,59.959,1485368103,"201051344000633","219011344069620",31.29,7.30,0,336.64,382.63,42.4,39.0,0.336,605173.8,605173.8,22423,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368106,1538506.00
01/25/2017 13:15,2,1.355,ACTIVE,213.74,351.37,59.965,1485368103,"201051344000469","219011344069620",31.23,6.00,0,337.54,381.42,42.9,39.5,0.354,608010.2,608010.2,22394,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368107,1538507.00
01/25/2017 13:15,2,1.346,ACTIVE,212.38,350.17,59.970,1485368103,"201051344000646","219011344069620",31.43,9.70,0,334.24,378.72,42.9,39.5,0.345,603894.2,603894.2,22379,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368108,1538508.00
01/25/2017 13:15,2,1.281,ACTIVE,211.48,348.06,59.949,1485368103,"274151322000052","219011344069620",30.91,12.30,0,333.03,365.80,40.1,36.8,0.261,874410.9,874410.9,21944,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368109,1538509.00
01/25/2017 13:15,2,1.395,ACTIVE,212.83,351.07,59.981,1485368103,"201051344000585","219011344069620",31.05,9.70,0,336.04,378.72,43.9,40.4,0.345,614485.5,614485.5,22441,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368110,1538510.00
01/25/2017 13:15,2,1.350,ACTIVE,212.38,348.66,59.928,1485368103,"201051344001230","219011344069620",31.27,9.00,0,334.24,377.82,42.8,39.4,0.345,607211.3,607211.3,22303,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368111,1538511.00
01/25/2017 13:15,2,1.357,ACTIVE,213.06,350.77,59.975,1485368103,"201051344000582","219011344069620",31.27,8.00,0,335.14,378.72,43.0,39.6,0.336,599176.2,599176.2,22415,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368112,1538512.00
01/25/2017 13:15,2,1.381,ACTIVE,212.16,348.96,59.965,1485368103,"201051344000955","219011344069620",31.23,10.00,0,335.44,378.72,43.7,40.3,0.349,614407.3,614407.3,22373,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368112,1538513.00
01/25/2017 13:15,2,0.867,ACTIVE,211.70,430.72,59.944,1485368103,"274151322000094","219011344069620",40.24,13.70,0,335.14,475.80,35.3,32.1,0.230,720251.1,720251.1,22680,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368113,1538514.00
01/25/2017 13:15,2,1.348,ACTIVE,213.74,351.97,59.965,1485368103,"201051344000579","219011344069620",31.53,9.00,0,337.24,381.42,43.1,39.6,0.336,623466.8,623466.8,22316,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368114,1538515.00
01/25/2017 13:15,2,1.404,ACTIVE,212.16,349.26,59.922,1485368103,"201051344000890","219011344069620",31.13,9.30,0,333.93,379.92,44.3,40.8,0.340,611386.2,611386.2,22442,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368115,1538516.00
01/25/2017 13:15,2,1.375,ACTIVE,212.38,350.17,59.970,1485368103,"201051344000438","219011344069620",31.37,9.00,0,336.04,380.82,43.7,40.3,0.345,612434.1,612434.1,22452,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368116,1538517.00
01/25/2017 13:15,2,1.412,ACTIVE,212.61,345.96,60.012,1485368103,"201051344000417","219011344069620",20.18,9.30,0,333.63,366.40,28.9,25.9,0.230,595966.7,595966.7,22569,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368117,1538518.00
01/25/2017 13:15,2,1.270,ACTIVE,211.93,342.95,59.959,1485368103,"274151322000083","219011344069620",30.67,12.00,0,333.63,365.49,39.4,36.1,0.261,865984.9,865984.9,21981,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368118,1538519.00
01/25/2017 13:15,2,1.314,ACTIVE,212.38,355.58,59.965,1485368103,"274151322000076","219011344069620",31.77,12.30,0,336.04,371.81,42.2,38.8,0.287,923360.7,923360.7,22091,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368119,1538520.00
01/25/2017 13:15,2,1.350,ACTIVE,213.29,350.77,59.959,1485368103,"201051344000868","219011344069620",31.19,6.00,0,336.64,379.32,42.7,39.3,0.331,606510.2,606510.2,22409,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368120,1538521.00
01/25/2017 13:15,2,1.318,ACTIVE,211.70,350.77,59.970,1485368103,"274151322000095","219011344069620",31.21,11.70,0,334.84,369.70,41.6,38.3,0.274,914295.6,914295.6,22157,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368121,1538522.00
01/25/2017 13:15,2,1.350,ACTIVE,213.51,348.36,59.975,1485368103,"201051344000988","219011344069620",20.40,7.00,0,336.94,370.90,27.9,25.0,0.217,568474.7,568474.7,22443,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368122,1538523.00
01/25/2017 13:15,2,1.375,ACTIVE,212.38,349.56,60.007,1485368103,"201051344001025","219011344069620",31.39,9.00,0,335.14,379.62,43.7,40.3,0.340,612638.0,612638.0,22470,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368123,1538524.00
01/25/2017 13:15,2,1.352,ACTIVE,213.51,350.77,59.975,1485368103,"201051344000458","219011344069620",31.29,7.70,0,337.54,380.52,42.9,39.4,0.345,616568.0,616568.0,22182,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368124,1538525.00
01/25/2017 13:15,2,1.340,ACTIVE,214.19,351.67,59.970,1485368103,"201051344000853","219011344069620",31.61,6.30,0,336.04,383.53,42.9,39.5,0.336,615216.5,615216.5,22115,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368124,1538526.00
01/25/2017 13:15,2,1.346,ACTIVE,212.83,350.47,60.018,1485368103,"201051344000685","219011344069620",31.37,9.00,0,333.93,378.72,42.8,39.4,0.354,611704.6,611704.6,22370,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368125,1538527.00
01/25/2017 13:15,2,1.350,ACTIVE,212.61,350.17,59.975,1485368103,"201051344000917","219011344069620",31.21,9.00,0,335.44,378.12,42.7,39.3,0.340,608669.0,608669.0,22385,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368126,1538528.00
01/25/2017 13:15,2,1.355,ACTIVE,212.61,350.77,59.928,1485368103,"201051344001145","219011344069620",31.07,8.00,0,336.04,380.22,42.7,39.3,0.345,614658.0,614658.0,22247,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368127,1538529.00
01/25/2017 13:15,2,1.373,ACTIVE,212.61,349.56,59.970,1485368103,"201051344000651","219011344069620",31.27,7.70,0,335.14,378.72,43.5,40.1,0.340,607263.4,607263.4,22416,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368128,1538530.00
01/25/2017 13:15,2,1.230,ACTIVE,211.70,347.46,59.954,1485368103,"274151322000088","219011344069620",30.32,11.70,0,333.03,364.89,37.9,34.6,0.239,831276.4,831276.4,22096,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368129,1538531.00
01/25/2017 13:15,2,0.848,ACTIVE,212.61,443.64,59.970,1485368103,"274151322000068","219011344069620",41.63,15.30,0,335.74,473.70,35.8,32.6,0.225,721342.0,721342.0,22575,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368130,1538532.00
01/25/2017 13:15,2,1.367,ACTIVE,212.38,349.56,59.970,1485368103,"201051344001135","219011344069620",31.07,9.30,0,335.14,378.72,43.0,39.6,0.340,602871.0,602871.0,22464,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368131,1538533.00
01/25/2017 13:15,2,1.326,ACTIVE,213.06,352.27,59.949,1485368103,"201051344000594","219011344069620",31.67,8.50,0,336.34,378.72,42.5,39.1,0.331,618973.0,618973.0,22355,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368132,1538534.00
01/25/2017 13:15,2,1.369,ACTIVE,212.61,349.56,59.975,1485368103,"201051344001203","219011344069620",31.15,8.50,0,335.44,379.92,43.2,39.8,0.349,611223.1,611223.1,22465,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368132,1538535.00
01/25/2017 13:15,2,1.258,ACTIVE,211.48,344.15,59.959,1485368103,"274151322000054","219011344069620",30.14,12.30,0,332.73,365.19,38.3,35.1,0.256,847498.2,847498.2,22179,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368133,1538536.00
01/25/2017 13:15,2,1.342,ACTIVE,213.74,350.17,59.965,1485368103,"201051344000867","219011344069620",31.03,7.30,0,337.24,378.72,42.2,38.8,0.331,605364.6,605364.6,22447,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368134,1538537.00
01/25/2017 13:15,2,1.387,ACTIVE,212.61,349.56,60.023,1485368103,"201051344001093","219011344069620",31.23,9.00,0,334.54,379.62,43.9,40.4,0.336,608224.1,608224.1,22385,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368135,1538538.00
01/25/2017 13:15,2,1.312,ACTIVE,213.74,351.37,59.986,1485368103,"201051344000900","219011344069620",31.05,6.00,0,337.54,381.12,41.3,37.9,0.331,624313.3,624313.3,22036,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368136,1538539.00
01/25/2017 13:15,2,1.334,ACTIVE,213.96,351.37,59.970,1485368103,"201051344000648","219011344069620",31.47,5.50,0,337.84,382.63,42.6,39.2,0.331,613964.6,613964.6,22019,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368137,1538540.00
01/25/2017 13:15,2,1.355,ACTIVE,213.74,351.67,59.981,1485368103,"201051344000569","219011344069620",31.15,6.70,0,337.54,381.42,42.8,39.4,0.340,624666.7,624666.7,22045,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368138,1538541.00
01/25/2017 13:15,2,1.330,ACTIVE,213.74,351.37,59.981,1485368103,"201051344000983","219011344069620",31.31,6.70,0,336.64,379.62,42.3,38.9,0.349,617486.1,617486.1,22173,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368139,1538542.00
01/25/2017 13:15,2,1.320,ACTIVE,213.96,351.07,59.928,1485368103,"201051344001158","219011344069620",31.07,7.00,0,338.14,381.73,41.6,38.2,0.340,606008.5,606008.5,22365,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368140,1538543.00
01/25/2017 13:15,2,1.346,ACTIVE,214.19,352.87,59.975,1485368103,"201051344000576","219011344069620",31.19,6.00,0,337.84,382.63,42.6,39.2,0.340,616618.8,616618.8,22070,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368141,1538544.00
01/25/2017 13:15,2,1.260,ACTIVE,211.70,345.66,59.965,1485368103,"274151322000087","219011344069620",30.22,16.70,0,333.03,363.99,38.5,35.3,0.239,819521.0,819521.0,22381,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485368142,1538545.00
01/25/2017 13:30,2,1.223,ACTIVE,214.19,350.47,59.986,1485369003,"201051344000645","219011344069620",30.77,6.70,0,336.64,370.30,38.2,34.9,0.296,615934.6,615934.6,22044,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369005,1538546.00
01/25/2017 13:30,2,1.117,ACTIVE,211.93,348.06,59.965,1485369003,"274151322000085","219011344069620",30.26,11.00,0,333.63,358.58,34.2,31.1,0.221,846132.0,846132.0,22188,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369005,1538547.00
01/25/2017 13:30,2,1.211,ACTIVE,214.19,352.27,59.975,1485369003,"201051344000633","219011344069620",31.11,7.00,0,335.44,371.81,38.2,34.9,0.301,605183.2,605183.2,22424,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369006,1538548.00
01/25/2017 13:30,2,1.215,ACTIVE,213.74,350.47,59.975,1485369003,"201051344000469","219011344069620",31.29,5.50,0,334.54,370.60,38.5,35.3,0.305,608019.6,608019.6,22395,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369007,1538549.00
01/25/2017 13:30,2,1.229,ACTIVE,212.16,348.06,60.023,1485369003,"201051344000646","219011344069620",31.17,9.30,0,333.63,371.21,38.8,35.5,0.314,603903.6,603903.6,22380,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369008,1538550.00
01/25/2017 13:30,2,1.150,ACTIVE,211.70,344.15,59.965,1485369003,"274151322000052","219011344069620",30.51,11.30,0,333.03,358.88,35.5,32.4,0.230,874419.6,874419.6,21945,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369009,1538551.00
01/25/2017 13:30,2,1.268,ACTIVE,212.61,349.26,59.933,1485369003,"201051344000585","219011344069620",31.05,9.30,0,334.84,369.40,39.9,36.6,0.314,614495.2,614495.2,22442,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369010,1538552.00
01/25/2017 13:30,2,1.227,ACTIVE,212.38,348.06,59.959,1485369003,"201051344001230","219011344069620",31.17,8.50,0,333.93,369.70,38.8,35.5,0.305,607220.8,607220.8,22304,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369011,1538553.00
01/25/2017 13:30,2,1.232,ACTIVE,213.06,348.96,60.023,1485369003,"201051344000582","219011344069620",31.23,7.70,0,335.14,370.00,39.1,35.8,0.305,599185.7,599185.7,22416,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369012,1538554.00
01/25/2017 13:30,2,1.266,ACTIVE,212.16,348.06,60.018,1485369003,"201051344000955","219011344069620",31.01,9.30,0,333.63,371.51,39.8,36.5,0.314,614416.9,614416.9,22374,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369013,1538555.00
01/25/2017 13:30,2,0.756,ACTIVE,211.70,432.52,59.970,1485369003,"274151322000094","219011344069620",40.75,13.00,0,332.13,463.48,31.1,28.1,0.203,720258.7,720258.7,22681,0,0,0,L,1151911521,0,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369014,1538556.00
01/25/2017 13:30,2,1.227,ACTIVE,213.74,350.47,59.965,1485369003,"201051344000579","219011344069620",31.21,8.50,0,336.64,372.41,38.8,35.6,0.305,623476.2,623476.2,22317,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369015,1538557.00
01/25/2017 13:30,2,1.279,ACTIVE,211.93,347.76,59.986,1485369003,"201051344000890","219011344069620",31.13,9.00,0,332.73,370.90,40.4,37.0,0.305,611396.0,611396.0,22443,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369016,1538558.00
01/25/2017 13:30,2,1.252,ACTIVE,212.61,349.26,59.970,1485369003,"201051344000438","219011344069620",31.31,9.00,0,334.54,372.11,39.7,36.4,0.309,612443.8,612443.8,22453,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369017,1538559.00
01/25/2017 13:30,2,1.289,ACTIVE,212.61,345.36,59.970,1485369003,"201051344000417","219011344069620",20.08,9.00,0,333.93,359.48,26.2,23.4,0.194,595972.9,595972.9,22570,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369018,1538560.00
01/25/2017 13:30,2,1.125,ACTIVE,211.48,348.96,59.975,1485369003,"274151322000083","219011344069620",30.65,11.30,0,333.63,358.88,34.9,31.8,0.239,865993.5,865993.5,21982,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369018,1538561.00
01/25/2017 13:30,2,1.203,ACTIVE,212.16,346.56,59.965,1485369003,"274151322000076","219011344069620",30.99,11.30,0,334.54,363.99,37.7,34.5,0.256,923370.0,923370.0,22092,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369019,1538562.00
01/25/2017 13:30,2,1.219,ACTIVE,213.29,348.96,59.975,1485369003,"201051344000868","219011344069620",30.93,5.50,0,334.84,369.70,38.3,35.0,0.296,606519.5,606519.5,22410,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369020,1538563.00
01/25/2017 13:30,2,1.182,ACTIVE,211.70,349.26,59.949,1485369003,"274151322000095","219011344069620",31.11,11.00,0,332.73,362.19,37.3,34.1,0.247,914304.8,914304.8,22158,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369021,1538564.00
01/25/2017 13:30,2,1.207,ACTIVE,213.51,348.36,60.002,1485369003,"201051344000988","219011344069620",20.42,7.00,0,335.44,362.19,24.9,22.2,0.194,568480.6,568480.6,22444,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369022,1538565.00
01/25/2017 13:30,2,1.268,ACTIVE,212.16,347.16,59.996,1485369003,"201051344001025","219011344069620",30.95,8.50,0,334.24,371.51,39.8,36.5,0.305,612647.7,612647.7,22471,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369023,1538566.00
01/25/2017 13:30,2,1.213,ACTIVE,213.74,349.26,59.975,1485369003,"201051344000458","219011344069620",31.11,7.70,0,336.34,369.40,38.2,35.0,0.309,616577.4,616577.4,22183,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369024,1538567.00
01/25/2017 13:30,2,1.188,ACTIVE,214.19,351.97,59.991,1485369003,"201051344000853","219011344069620",31.81,6.30,0,337.54,371.81,38.3,35.0,0.301,615225.9,615225.9,22116,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369025,1538568.00
01/25/2017 13:30,2,1.232,ACTIVE,212.38,348.96,59.975,1485369003,"201051344000685","219011344069620",31.23,8.50,0,333.93,369.40,39.0,35.7,0.314,611714.1,611714.1,22371,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369026,1538569.00
01/25/2017 13:30,2,1.236,ACTIVE,212.61,348.96,59.975,1485369003,"201051344000917","219011344069620",30.99,9.00,0,333.33,371.51,38.8,35.6,0.309,608678.5,608678.5,22386,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369027,1538570.00
01/25/2017 13:30,2,1.232,ACTIVE,212.38,348.96,59.928,1485369003,"201051344001145","219011344069620",31.03,7.70,0,334.84,371.81,38.8,35.5,0.309,614667.4,614667.4,22248,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369027,1538571.00
01/25/2017 13:30,2,1.254,ACTIVE,212.61,348.36,59.954,1485369003,"201051344000651","219011344069620",31.15,7.70,0,335.74,369.40,39.6,36.3,0.309,607273.1,607273.1,22417,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369028,1538572.00
01/25/2017 13:30,2,1.102,ACTIVE,211.48,340.25,59.959,1485369003,"274151322000088","219011344069620",29.90,11.00,0,333.03,357.68,33.4,30.3,0.203,831284.6,831284.6,22097,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369029,1538573.00
01/25/2017 13:30,2,0.775,ACTIVE,212.61,426.21,59.959,1485369003,"274151322000068","219011344069620",40.04,14.70,0,333.03,468.29,31.8,28.8,0.203,721349.7,721349.7,22576,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369030,1538574.00
01/25/2017 13:30,2,1.229,ACTIVE,212.16,347.76,59.965,1485369003,"201051344001135","219011344069620",31.33,9.00,0,333.93,370.00,39.0,35.7,0.309,602880.5,602880.5,22465,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369031,1538575.00
01/25/2017 13:30,2,1.219,ACTIVE,213.06,349.26,59.959,1485369003,"201051344000594","219011344069620",31.07,8.50,0,334.24,371.51,38.4,35.1,0.301,618982.4,618982.4,22356,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369032,1538576.00
01/25/2017 13:30,2,1.238,ACTIVE,212.61,347.76,59.965,1485369003,"201051344001203","219011344069620",31.35,8.00,0,335.14,370.60,39.3,36.0,0.309,611232.7,611232.7,22466,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369033,1538577.00
01/25/2017 13:30,2,1.117,ACTIVE,211.48,343.25,59.965,1485369003,"274151322000054","219011344069620",30.08,11.70,0,333.33,358.58,34.0,30.9,0.225,847506.5,847506.5,22180,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369034,1538578.00
01/25/2017 13:30,2,1.203,ACTIVE,213.51,348.36,59.970,1485369003,"201051344000867","219011344069620",31.21,7.00,0,334.84,369.70,38.0,34.8,0.292,605373.9,605373.9,22448,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369035,1538579.00
01/25/2017 13:30,2,1.260,ACTIVE,212.38,349.26,59.975,1485369003,"201051344001093","219011344069620",31.41,8.50,0,334.84,370.30,40.1,36.8,0.301,608233.9,608233.9,22386,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369036,1538580.00
01/25/2017 13:30,2,1.158,ACTIVE,213.29,349.56,59.975,1485369003,"201051344000900","219011344069620",31.33,5.50,0,336.34,372.41,36.8,33.6,0.301,624322.3,624322.3,22037,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369037,1538581.00
01/25/2017 13:30,2,1.217,ACTIVE,213.74,349.86,60.018,1485369003,"201051344000648","219011344069620",30.97,5.50,0,336.94,370.90,38.2,35.0,0.292,613973.9,613973.9,22020,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369038,1538582.00
01/25/2017 13:30,2,1.199,ACTIVE,213.51,350.77,59.970,1485369003,"201051344000569","219011344069620",31.61,6.30,0,336.04,370.30,38.4,35.1,0.301,624676.1,624676.1,22046,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369039,1538583.00
01/25/2017 13:30,2,1.193,ACTIVE,213.74,348.96,59.975,1485369003,"201051344000983","219011344069620",31.25,6.30,0,336.64,372.71,37.8,34.6,0.305,617495.3,617495.3,22174,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369039,1538584.00
01/25/2017 13:30,2,1.193,ACTIVE,213.74,349.86,59.965,1485369003,"201051344001158","219011344069620",30.89,7.00,0,336.64,370.30,37.3,34.1,0.296,606017.7,606017.7,22366,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369040,1538585.00
01/25/2017 13:30,2,1.211,ACTIVE,213.96,351.37,59.975,1485369003,"201051344000576","219011344069620",31.17,5.50,0,336.64,371.21,38.2,35.0,0.296,616628.1,616628.1,22071,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369041,1538586.00
01/25/2017 13:30,2,1.104,ACTIVE,211.70,347.76,59.996,1485369003,"274151322000087","219011344069620",30.53,15.50,0,333.33,357.68,34.1,31.0,0.221,819529.4,819529.4,22382,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369042,1538587.00
01/25/2017 13:45,2,1.037,ACTIVE,213.29,347.46,59.986,1485369903,"201051344000645","219011344069620",31.15,6.30,0,337.24,367.90,32.8,29.7,0.247,615942.5,615942.5,22045,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369905,1538588.00
01/25/2017 13:45,2,0.961,ACTIVE,211.25,344.45,60.007,1485369903,"274151322000085","219011344069620",29.72,10.30,0,334.54,355.28,29.0,26.0,0.186,846139.0,846139.0,22189,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369906,1538589.00
