ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 13:45,2,1.043,ACTIVE,213.51,349.26,59.981,1485369903,"201051344000633","219011344069620",31.07,7.00,0,335.74,369.10,32.9,29.8,0.252,605191.1,605191.1,22425,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369907,1538590.00
01/25/2017 13:45,2,1.055,ACTIVE,213.06,347.16,59.981,1485369903,"201051344000469","219011344069620",31.05,5.50,0,335.74,367.90,33.2,30.1,0.261,608027.5,608027.5,22396,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369908,1538591.00
01/25/2017 13:45,2,1.053,ACTIVE,211.93,347.16,59.996,1485369903,"201051344000646","219011344069620",31.05,9.00,0,333.93,366.40,33.1,30.0,0.256,603911.6,603911.6,22381,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369909,1538592.00
01/25/2017 13:45,2,0.973,ACTIVE,211.48,345.06,59.991,1485369903,"274151322000052","219011344069620",30.69,11.00,0,333.63,356.48,30.3,27.3,0.194,874426.9,874426.9,21946,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369910,1538593.00
01/25/2017 13:45,2,1.084,ACTIVE,212.38,346.86,59.991,1485369903,"201051344000585","219011344069620",31.09,9.00,0,334.24,366.10,34.2,31.1,0.261,614503.5,614503.5,22443,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369910,1538594.00
01/25/2017 13:45,2,1.047,ACTIVE,211.93,345.96,59.986,1485369903,"201051344001230","219011344069620",31.07,8.00,0,333.03,365.19,33.0,29.9,0.261,607228.8,607228.8,22305,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369911,1538595.00
01/25/2017 13:45,2,1.072,ACTIVE,212.83,347.46,59.981,1485369903,"201051344000582","219011344069620",30.63,7.70,0,334.54,364.89,33.3,30.2,0.252,599193.8,599193.8,22417,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369912,1538596.00
01/25/2017 13:45,2,1.082,ACTIVE,211.70,345.96,60.012,1485369903,"201051344000955","219011344069620",31.11,9.00,0,333.93,365.49,34.1,31.0,0.270,614425.2,614425.2,22375,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369913,1538597.00
01/25/2017 13:45,2,0.645,ACTIVE,211.48,425.91,59.970,1485369903,"274151322000094","219011344069620",40.35,12.30,0,332.43,455.37,26.4,23.5,0.168,720265.0,720265.0,22682,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369914,1538598.00
01/25/2017 13:45,2,1.066,ACTIVE,213.29,348.06,60.012,1485369903,"201051344000579","219011344069620",31.09,8.00,0,336.64,367.00,33.6,30.5,0.256,623484.3,623484.3,22318,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369915,1538599.00
01/25/2017 13:45,2,1.100,ACTIVE,211.93,346.26,59.917,1485369903,"201051344000890","219011344069620",31.11,8.50,0,333.03,366.40,34.7,31.6,0.261,611404.3,611404.3,22444,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369916,1538600.00
01/25/2017 13:45,2,1.076,ACTIVE,212.16,346.26,59.996,1485369903,"201051344000438","219011344069620",31.27,8.50,0,334.54,368.50,34.1,31.0,0.261,612452.0,612452.0,22454,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369917,1538601.00
01/25/2017 13:45,2,1.104,ACTIVE,212.16,343.85,60.007,1485369903,"201051344000417","219011344069620",20.14,8.50,0,333.63,357.38,22.6,19.8,0.168,595978.1,595978.1,22571,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369918,1538602.00
01/25/2017 13:45,2,0.963,ACTIVE,211.03,345.96,59.970,1485369903,"274151322000083","219011344069620",30.47,10.70,0,333.63,355.88,29.8,26.8,0.203,866000.6,866000.6,21983,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369918,1538603.00
01/25/2017 13:45,2,1.010,ACTIVE,212.38,343.25,59.986,1485369903,"274151322000076","219011344069620",31.33,11.00,0,334.54,359.48,32.1,29.0,0.217,923377.7,923377.7,22093,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369919,1538604.00
01/25/2017 13:45,2,1.053,ACTIVE,212.83,347.46,59.975,1485369903,"201051344000868","219011344069620",30.97,5.50,0,335.14,366.70,33.0,30.0,0.256,606527.5,606527.5,22411,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369920,1538605.00
01/25/2017 13:45,2,1.012,ACTIVE,211.25,346.56,59.970,1485369903,"274151322000095","219011344069620",30.89,10.30,0,333.63,358.28,31.7,28.7,0.208,914312.4,914312.4,22159,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369921,1538606.00
01/25/2017 13:45,2,1.061,ACTIVE,212.83,345.96,59.970,1485369903,"201051344000988","219011344069620",19.98,6.70,0,335.74,360.38,21.5,18.8,0.164,568485.6,568485.6,22445,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369922,1538607.00
01/25/2017 13:45,2,1.086,ACTIVE,211.93,345.06,59.954,1485369903,"201051344001025","219011344069620",30.97,8.50,0,333.33,366.10,34.1,31.0,0.265,612655.9,612655.9,22472,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369923,1538608.00
01/25/2017 13:45,2,1.041,ACTIVE,212.83,346.86,59.996,1485369903,"201051344000458","219011344069620",31.33,7.30,0,336.04,367.60,33.0,30.0,0.256,616585.3,616585.3,22184,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369924,1538609.00
01/25/2017 13:45,2,1.053,ACTIVE,213.51,348.66,59.981,1485369903,"201051344000853","219011344069620",31.05,6.00,0,337.54,368.80,33.1,30.0,0.247,615233.8,615233.8,22117,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369925,1538610.00
01/25/2017 13:45,2,1.062,ACTIVE,212.38,347.16,59.970,1485369903,"201051344000685","219011344069620",31.09,8.00,0,334.24,366.40,33.5,30.4,0.265,611722.1,611722.1,22372,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369926,1538611.00
01/25/2017 13:45,2,1.070,ACTIVE,212.38,346.86,59.996,1485369903,"201051344000917","219011344069620",30.65,9.00,0,333.93,365.80,33.3,30.2,0.265,608686.5,608686.5,22387,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369927,1538612.00
01/25/2017 13:45,2,1.062,ACTIVE,212.16,346.86,59.970,1485369903,"201051344001145","219011344069620",30.75,7.30,0,333.63,367.00,33.1,30.1,0.261,614675.4,614675.4,22249,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369927,1538613.00
01/25/2017 13:45,2,1.076,ACTIVE,212.38,347.16,59.991,1485369903,"201051344000651","219011344069620",31.17,7.30,0,334.24,367.00,34.0,30.8,0.261,607281.3,607281.3,22418,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369928,1538614.00
01/25/2017 13:45,2,0.936,ACTIVE,211.03,344.76,59.975,1485369903,"274151322000088","219011344069620",29.90,10.30,0,333.63,354.97,28.4,25.5,0.177,831291.3,831291.3,22098,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369929,1538615.00
01/25/2017 13:45,2,0.648,ACTIVE,212.38,436.43,59.981,1485369903,"274151322000068","219011344069620",41.15,13.70,0,331.83,456.57,27.1,24.2,0.164,721356.0,721356.0,22577,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369930,1538616.00
01/25/2017 13:45,2,1.072,ACTIVE,211.93,344.76,59.975,1485369903,"201051344001135","219011344069620",30.93,8.50,0,333.93,364.89,33.6,30.5,0.261,602888.5,602888.5,22466,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369931,1538617.00
01/25/2017 13:45,2,1.057,ACTIVE,212.83,348.06,59.986,1485369903,"201051344000594","219011344069620",31.05,8.00,0,334.54,367.90,33.2,30.2,0.247,618990.3,618990.3,22357,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369932,1538618.00
01/25/2017 13:45,2,1.064,ACTIVE,212.38,345.66,59.981,1485369903,"201051344001203","219011344069620",31.19,8.00,0,334.84,366.70,33.7,30.6,0.265,611240.8,611240.8,22467,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369933,1538619.00
01/25/2017 13:45,2,0.949,ACTIVE,211.25,340.85,60.012,1485369903,"274151322000054","219011344069620",30.36,11.30,0,333.03,355.58,29.1,26.2,0.190,847513.4,847513.4,22181,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369934,1538620.00
01/25/2017 13:45,2,1.055,ACTIVE,213.51,347.76,59.991,1485369903,"201051344000867","219011344069620",30.85,7.00,0,334.54,365.19,33.0,29.9,0.247,605381.7,605381.7,22449,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369936,1538621.00
01/25/2017 13:45,2,1.102,ACTIVE,212.16,346.26,59.981,1485369903,"201051344001093","219011344069620",31.05,8.00,0,333.93,366.40,34.7,31.6,0.252,608242.2,608242.2,22387,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369937,1538622.00
01/25/2017 13:45,2,1.004,ACTIVE,213.29,348.06,59.981,1485369903,"201051344000900","219011344069620",31.15,5.50,0,336.04,367.60,31.7,28.7,0.247,624329.9,624329.9,22038,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369938,1538623.00
01/25/2017 13:45,2,1.057,ACTIVE,213.51,347.46,59.986,1485369903,"201051344000648","219011344069620",30.93,5.50,0,336.64,367.00,33.2,30.1,0.252,613981.8,613981.8,22021,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369939,1538624.00
01/25/2017 13:45,2,1.053,ACTIVE,213.29,348.06,59.986,1485369903,"201051344000569","219011344069620",31.25,6.30,0,336.34,366.70,33.4,30.3,0.252,624684.1,624684.1,22047,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369940,1538625.00
01/25/2017 13:45,2,1.041,ACTIVE,213.29,347.46,59.986,1485369903,"201051344000983","219011344069620",31.15,6.30,0,335.74,367.30,32.9,29.8,0.261,617503.1,617503.1,22175,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369941,1538626.00
01/25/2017 13:45,2,1.037,ACTIVE,213.29,347.46,59.986,1485369903,"201051344001158","219011344069620",30.73,6.70,0,336.04,366.70,32.3,29.3,0.256,606025.4,606025.4,22367,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369942,1538627.00
01/25/2017 13:45,2,1.043,ACTIVE,213.74,348.96,59.986,1485369903,"201051344000576","219011344069620",31.41,5.50,0,336.04,367.90,33.2,30.1,0.243,616636.0,616636.0,22072,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369942,1538628.00
01/25/2017 13:45,2,0.961,ACTIVE,211.48,343.85,59.975,1485369903,"274151322000087","219011344069620",30.16,14.30,0,333.63,354.97,29.3,26.4,0.177,819536.3,819536.3,22383,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485369943,1538629.00
01/25/2017 14:00,2,1.156,ACTIVE,213.74,349.86,59.981,1485370803,"201051344000645","219011344069620",30.73,6.30,0,335.74,364.89,36.0,32.9,0.278,615950.3,615950.3,22046,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370804,1538630.00
01/25/2017 14:00,2,1.051,ACTIVE,211.70,343.85,59.959,1485370803,"274151322000085","219011344069620",30.26,10.00,0,334.24,355.28,32.2,29.2,0.212,846145.9,846145.9,22190,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370805,1538631.00
01/25/2017 14:00,2,1.156,ACTIVE,213.96,351.07,59.975,1485370803,"201051344000633","219011344069620",30.75,6.70,0,334.54,367.90,36.0,32.9,0.287,605198.9,605198.9,22426,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370806,1538632.00
01/25/2017 14:00,2,1.156,ACTIVE,213.51,349.56,60.002,1485370803,"201051344000469","219011344069620",31.09,5.50,0,333.33,365.49,36.4,33.2,0.283,608035.4,608035.4,22397,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370807,1538633.00
01/25/2017 14:00,2,1.150,ACTIVE,211.70,348.06,59.975,1485370803,"201051344000646","219011344069620",31.23,8.50,0,331.83,363.09,36.4,33.2,0.287,603919.6,603919.6,22382,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370808,1538634.00
01/25/2017 14:00,2,1.084,ACTIVE,211.48,342.95,59.970,1485370803,"274151322000052","219011344069620",30.51,10.30,0,333.63,356.18,33.5,30.4,0.230,874434.1,874434.1,21947,0,0,0,L,1151911521,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370809,1538635.00
01/25/2017 14:00,2,1.184,ACTIVE,212.16,347.76,59.981,1485370803,"201051344000585","219011344069620",31.29,8.50,0,333.63,364.59,37.5,34.3,0.296,614511.6,614511.6,22444,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370810,1538636.00
01/25/2017 14:00,2,1.154,ACTIVE,211.70,347.16,59.965,1485370803,"201051344001230","219011344069620",31.09,7.70,0,332.43,363.69,36.4,33.2,0.287,607236.7,607236.7,22306,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370811,1538637.00
01/25/2017 14:00,2,1.174,ACTIVE,212.61,348.36,60.028,1485370803,"201051344000582","219011344069620",30.83,7.30,0,334.24,363.69,36.7,33.5,0.278,599201.8,599201.8,22418,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370812,1538638.00
01/25/2017 14:00,2,1.189,ACTIVE,211.70,346.86,59.975,1485370803,"201051344000955","219011344069620",31.01,9.00,0,331.23,364.59,37.4,34.2,0.301,614433.3,614433.3,22376,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370813,1538639.00
01/25/2017 14:00,2,0.707,ACTIVE,211.48,432.22,59.970,1485370803,"274151322000094","219011344069620",40.85,12.00,0,332.73,454.16,29.5,26.6,0.194,720271.2,720271.2,22683,0,0,0,L,1151911521,0,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370814,1538640.00
01/25/2017 14:00,2,1.170,ACTIVE,213.29,349.56,59.975,1485370803,"201051344000579","219011344069620",31.21,8.00,0,335.74,364.89,36.9,33.7,0.283,623492.3,623492.3,22319,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370815,1538641.00
01/25/2017 14:00,2,1.195,ACTIVE,211.70,347.46,60.018,1485370803,"201051344000890","219011344069620",31.37,8.50,0,333.03,365.49,38.0,34.7,0.287,611412.6,611412.6,22445,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370816,1538642.00
01/25/2017 14:00,2,1.172,ACTIVE,212.38,349.56,59.970,1485370803,"201051344000438","219011344069620",31.53,8.00,0,333.63,365.80,37.5,34.2,0.292,612460.1,612460.1,22455,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370817,1538643.00
01/25/2017 14:00,2,1.209,ACTIVE,212.38,344.76,59.975,1485370803,"201051344000417","219011344069620",20.22,8.00,0,333.93,355.58,24.8,22.0,0.181,595983.3,595983.3,22572,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370817,1538644.00
01/25/2017 14:00,2,1.072,ACTIVE,211.48,347.76,59.965,1485370803,"274151322000083","219011344069620",30.40,10.30,0,333.93,355.58,33.0,29.9,0.225,866007.7,866007.7,21984,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370818,1538645.00
01/25/2017 14:00,2,1.109,ACTIVE,211.93,345.06,59.981,1485370803,"274151322000076","219011344069620",31.65,10.70,0,334.54,359.18,35.6,32.4,0.239,923385.4,923385.4,22094,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370819,1538646.00
01/25/2017 14:00,2,1.146,ACTIVE,212.83,348.66,59.975,1485370803,"201051344000868","219011344069620",31.31,5.50,0,334.24,363.99,36.4,33.2,0.274,606535.3,606535.3,22412,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370820,1538647.00
01/25/2017 14:00,2,1.127,ACTIVE,211.25,346.56,59.975,1485370803,"274151322000095","219011344069620",30.91,10.30,0,333.33,356.78,35.2,32.1,0.234,914319.9,914319.9,22160,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370821,1538648.00
01/25/2017 14:00,2,1.156,ACTIVE,213.29,347.46,59.970,1485370803,"201051344000988","219011344069620",20.28,6.70,0,334.54,358.58,23.8,21.0,0.186,568490.6,568490.6,22446,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370822,1538649.00
01/25/2017 14:00,2,1.191,ACTIVE,211.93,347.46,60.028,1485370803,"201051344001025","219011344069620",31.09,8.00,0,332.43,363.69,37.6,34.4,0.292,612664.0,612664.0,22473,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370823,1538650.00
01/25/2017 14:00,2,1.148,ACTIVE,213.29,348.96,59.996,1485370803,"201051344000458","219011344069620",31.31,7.30,0,334.84,363.99,36.5,33.3,0.287,616593.2,616593.2,22185,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370824,1538651.00
01/25/2017 14:00,2,1.148,ACTIVE,213.96,350.47,59.970,1485370803,"201051344000853","219011344069620",31.35,6.00,0,336.34,367.00,36.5,33.3,0.283,615241.7,615241.7,22118,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370825,1538652.00
01/25/2017 14:00,2,1.158,ACTIVE,212.38,348.36,59.981,1485370803,"201051344000685","219011344069620",31.31,8.00,0,333.33,363.69,36.7,33.5,0.296,611730.1,611730.1,22373,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370826,1538653.00
01/25/2017 14:00,2,1.164,ACTIVE,212.61,348.96,59.970,1485370803,"201051344000917","219011344069620",31.09,8.50,0,333.03,364.89,36.7,33.5,0.287,608694.4,608694.4,22388,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370826,1538654.00
01/25/2017 14:00,2,1.143,ACTIVE,212.38,348.96,59.981,1485370803,"201051344001145","219011344069620",31.51,7.30,0,334.24,364.89,36.5,33.3,0.283,614683.3,614683.3,22250,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370827,1538655.00
01/25/2017 14:00,2,1.184,ACTIVE,212.16,348.06,59.981,1485370803,"201051344000651","219011344069620",31.21,7.30,0,333.63,363.39,37.4,34.2,0.292,607289.4,607289.4,22419,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370828,1538656.00
01/25/2017 14:00,2,1.037,ACTIVE,210.80,343.55,59.959,1485370803,"274151322000088","219011344069620",30.06,10.30,0,333.33,354.67,31.6,28.6,0.203,831298.1,831298.1,22099,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370829,1538657.00
01/25/2017 14:00,2,0.729,ACTIVE,212.38,436.43,59.965,1485370803,"274151322000068","219011344069620",40.81,13.30,0,332.43,455.37,30.2,27.2,0.190,721362.4,721362.4,22578,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370830,1538658.00
01/25/2017 14:00,2,1.172,ACTIVE,211.93,347.46,60.007,1485370803,"201051344001135","219011344069620",31.03,8.50,0,331.83,362.79,36.9,33.7,0.287,602896.5,602896.5,22467,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370831,1538659.00
01/25/2017 14:00,2,1.156,ACTIVE,212.61,349.26,59.970,1485370803,"201051344000594","219011344069620",31.31,8.00,0,334.24,363.99,36.7,33.5,0.283,618998.3,618998.3,22358,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370832,1538660.00
01/25/2017 14:00,2,1.180,ACTIVE,212.38,347.46,59.965,1485370803,"201051344001203","219011344069620",31.11,7.70,0,333.03,364.59,37.2,34.0,0.296,611248.9,611248.9,22468,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370833,1538661.00
01/25/2017 14:00,2,1.064,ACTIVE,211.25,340.85,59.981,1485370803,"274151322000054","219011344069620",30.08,11.00,0,333.33,355.58,32.4,29.3,0.217,847520.3,847520.3,22182,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370834,1538662.00
01/25/2017 14:00,2,1.133,ACTIVE,213.29,348.66,59.965,1485370803,"201051344000867","219011344069620",31.59,7.00,0,335.44,363.99,36.2,33.0,0.278,605389.6,605389.6,22450,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370835,1538663.00
01/25/2017 14:00,2,1.199,ACTIVE,212.38,348.66,59.970,1485370803,"201051344001093","219011344069620",31.23,8.00,0,333.33,365.49,38.0,34.7,0.278,608250.4,608250.4,22388,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370836,1538664.00
01/25/2017 14:00,2,1.111,ACTIVE,213.29,350.17,60.007,1485370803,"201051344000900","219011344069620",31.15,5.50,0,335.14,364.59,35.1,32.0,0.278,624337.4,624337.4,22039,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370836,1538665.00
01/25/2017 14:00,2,1.168,ACTIVE,213.29,349.26,60.012,1485370803,"201051344000648","219011344069620",30.87,5.00,0,335.74,364.59,36.6,33.4,0.283,613989.8,613989.8,22022,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370837,1538666.00
01/25/2017 14:00,2,1.154,ACTIVE,213.29,349.26,59.975,1485370803,"201051344000569","219011344069620",31.45,6.00,0,335.44,365.49,36.8,33.6,0.287,624692.0,624692.0,22048,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370838,1538667.00
01/25/2017 14:00,2,1.145,ACTIVE,213.29,349.26,59.986,1485370803,"201051344000983","219011344069620",31.23,6.30,0,335.14,366.40,36.2,33.1,0.287,617510.9,617510.9,22176,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370839,1538668.00
01/25/2017 14:00,2,1.127,ACTIVE,213.51,348.96,59.917,1485370803,"201051344001158","219011344069620",31.19,6.70,0,335.74,364.89,35.6,32.5,0.283,606033.1,606033.1,22368,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370840,1538669.00
01/25/2017 14:00,2,1.158,ACTIVE,213.96,350.77,59.970,1485370803,"201051344000576","219011344069620",31.15,6.00,0,336.04,367.60,36.6,33.4,0.274,616643.9,616643.9,22073,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370841,1538670.00
01/25/2017 14:00,2,1.066,ACTIVE,211.70,342.35,60.012,1485370803,"274151322000087","219011344069620",30.08,13.70,0,333.63,354.97,32.5,29.4,0.212,819543.3,819543.3,22384,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485370842,1538671.00
01/25/2017 14:15,2,1.062,ACTIVE,213.51,348.96,59.991,1485371703,"201051344000645","219011344069620",31.07,6.00,0,337.24,368.80,33.5,30.4,0.256,615958.6,615958.6,22047,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371704,1538672.00
01/25/2017 14:15,2,0.963,ACTIVE,211.48,343.85,59.986,1485371703,"274151322000085","219011344069620",30.32,10.00,0,335.14,356.18,29.6,26.6,0.190,846153.2,846153.2,22191,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371705,1538673.00
01/25/2017 14:15,2,1.072,ACTIVE,213.74,351.37,59.991,1485371703,"201051344000633","219011344069620",30.75,7.00,0,335.74,370.00,33.5,30.4,0.261,605207.1,605207.1,22427,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371706,1538674.00
01/25/2017 14:15,2,1.064,ACTIVE,213.51,348.96,60.028,1485371703,"201051344000469","219011344069620",31.19,5.00,0,336.04,368.20,33.6,30.5,0.265,608043.8,608043.8,22398,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371707,1538675.00
01/25/2017 14:15,2,1.062,ACTIVE,212.16,347.16,59.981,1485371703,"201051344000646","219011344069620",31.13,8.50,0,333.63,364.89,33.5,30.4,0.261,603927.9,603927.9,22383,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371708,1538676.00
01/25/2017 14:15,2,0.986,ACTIVE,211.25,340.25,60.002,1485371703,"274151322000052","219011344069620",30.61,10.30,0,333.63,356.78,30.6,27.6,0.194,874441.7,874441.7,21948,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371708,1538677.00
01/25/2017 14:15,2,1.096,ACTIVE,212.16,347.76,60.039,1485371703,"201051344000585","219011344069620",31.03,8.50,0,333.93,366.10,34.5,31.4,0.270,614520.2,614520.2,22445,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371709,1538678.00
01/25/2017 14:15,2,1.062,ACTIVE,211.93,345.96,59.991,1485371703,"201051344001230","219011344069620",30.89,7.70,0,332.43,364.59,33.3,30.2,0.261,607245.0,607245.0,22307,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371710,1538679.00
01/25/2017 14:15,2,1.064,ACTIVE,212.83,348.06,60.002,1485371703,"201051344000582","219011344069620",31.09,7.30,0,334.84,365.49,33.5,30.4,0.256,599210.1,599210.1,22419,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371711,1538680.00
01/25/2017 14:15,2,1.080,ACTIVE,211.93,346.26,59.991,1485371703,"201051344000955","219011344069620",31.25,8.50,0,333.03,365.80,34.2,31.1,0.261,614441.8,614441.8,22377,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371712,1538681.00
01/25/2017 14:15,2,0.646,ACTIVE,211.48,431.92,59.986,1485371703,"274151322000094","219011344069620",40.55,11.70,0,332.73,453.86,26.6,23.7,0.168,720277.8,720277.8,22684,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371713,1538682.00
01/25/2017 14:15,2,1.072,ACTIVE,213.51,349.86,59.991,1485371703,"201051344000579","219011344069620",30.89,8.00,0,335.74,368.50,33.6,30.5,0.247,623500.7,623500.7,22320,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371714,1538683.00
01/25/2017 14:15,2,1.092,ACTIVE,211.93,345.96,60.028,1485371703,"201051344000890","219011344069620",31.35,8.00,0,333.93,366.10,34.7,31.5,0.261,611421.3,611421.3,22446,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371715,1538684.00
01/25/2017 14:15,2,1.064,ACTIVE,212.38,348.66,60.018,1485371703,"201051344000438","219011344069620",31.57,7.70,0,335.74,367.00,34.0,30.9,0.256,612468.7,612468.7,22456,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371716,1538685.00
01/25/2017 14:15,2,1.109,ACTIVE,212.38,344.45,59.991,1485371703,"201051344000417","219011344069620",20.02,8.00,0,333.93,357.38,22.5,19.8,0.164,595988.8,595988.8,22573,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371717,1538686.00
01/25/2017 14:15,2,0.965,ACTIVE,211.25,345.36,59.986,1485371703,"274151322000083","219011344069620",30.38,10.00,0,334.24,356.78,29.7,26.7,0.199,866015.1,866015.1,21985,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371718,1538687.00
01/25/2017 14:15,2,1.010,ACTIVE,211.93,345.36,59.975,1485371703,"274151322000076","219011344069620",31.35,10.30,0,335.44,358.88,32.0,29.0,0.225,923393.5,923393.5,22095,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371719,1538688.00
01/25/2017 14:15,2,1.043,ACTIVE,213.29,348.66,60.028,1485371703,"201051344000868","219011344069620",31.09,5.50,0,333.93,365.80,32.9,29.8,0.247,606543.6,606543.6,22413,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371720,1538689.00
01/25/2017 14:15,2,1.012,ACTIVE,211.25,347.46,59.981,1485371703,"274151322000095","219011344069620",30.91,10.00,0,334.54,357.98,31.7,28.6,0.208,914327.9,914327.9,22161,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371721,1538690.00
01/25/2017 14:15,2,1.035,ACTIVE,213.51,347.46,59.986,1485371703,"201051344000988","219011344069620",20.34,6.70,0,335.44,360.99,21.3,18.7,0.168,568495.8,568495.8,22447,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371721,1538691.00
01/25/2017 14:15,2,1.082,ACTIVE,212.16,345.66,59.959,1485371703,"201051344001025","219011344069620",31.01,8.00,0,334.24,367.00,34.0,30.9,0.252,612672.6,612672.6,22474,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371722,1538692.00
01/25/2017 14:15,2,1.041,ACTIVE,212.83,348.06,59.981,1485371703,"201051344000458","219011344069620",31.17,7.30,0,335.44,367.00,32.9,29.9,0.256,616601.5,616601.5,22186,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371723,1538693.00
01/25/2017 14:15,2,1.047,ACTIVE,213.74,349.56,59.991,1485371703,"201051344000853","219011344069620",31.01,6.00,0,336.64,370.30,33.0,29.9,0.252,615250.0,615250.0,22119,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371724,1538694.00
01/25/2017 14:15,2,1.061,ACTIVE,212.38,347.46,59.975,1485371703,"201051344000685","219011344069620",30.97,7.70,0,333.93,365.19,33.3,30.2,0.265,611738.4,611738.4,22374,0,0,0,L,1122011218,0,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371725,1538695.00
01/25/2017 14:15,2,1.059,ACTIVE,212.38,348.36,59.975,1485371703,"201051344000917","219011344069620",30.89,8.50,0,333.93,365.80,33.2,30.1,0.252,608702.8,608702.8,22389,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371726,1538696.00
01/25/2017 14:15,2,1.041,ACTIVE,212.16,347.16,59.991,1485371703,"201051344001145","219011344069620",31.35,7.00,0,335.14,365.49,33.1,30.0,0.256,614691.6,614691.6,22251,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371727,1538697.00
01/25/2017 14:15,2,1.078,ACTIVE,212.38,347.46,59.938,1485371703,"201051344000651","219011344069620",31.01,7.30,0,334.84,365.49,33.9,30.8,0.256,607297.9,607297.9,22420,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371728,1538698.00
01/25/2017 14:15,2,0.926,ACTIVE,210.80,339.95,59.975,1485371703,"274151322000088","219011344069620",30.16,10.00,0,333.93,355.58,28.3,25.4,0.181,831305.1,831305.1,22100,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371729,1538699.00
01/25/2017 14:15,2,0.650,ACTIVE,212.16,435.53,59.975,1485371703,"274151322000068","219011344069620",40.95,13.00,0,334.24,461.98,27.1,24.2,0.164,721369.2,721369.2,22579,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371730,1538700.00
01/25/2017 14:15,2,1.074,ACTIVE,211.93,346.26,59.938,1485371703,"201051344001135","219011344069620",30.65,8.50,0,334.54,364.89,33.4,30.3,0.261,602904.9,602904.9,22468,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371731,1538701.00
01/25/2017 14:15,2,1.049,ACTIVE,212.83,347.76,59.975,1485371703,"201051344000594","219011344069620",31.23,7.70,0,333.33,366.10,33.2,30.1,0.252,619006.6,619006.6,22359,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371732,1538702.00
01/25/2017 14:15,2,1.068,ACTIVE,212.61,346.86,60.018,1485371703,"201051344001203","219011344069620",31.17,7.70,0,334.84,366.70,33.7,30.6,0.265,611257.3,611257.3,22469,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371733,1538703.00
01/25/2017 14:15,2,0.955,ACTIVE,210.80,342.05,59.986,1485371703,"274151322000054","219011344069620",30.04,10.70,0,333.93,356.48,29.1,26.1,0.186,847527.6,847527.6,22183,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371733,1538704.00
01/25/2017 14:15,2,1.041,ACTIVE,213.06,347.46,59.949,1485371703,"201051344000867","219011344069620",31.17,7.00,0,335.44,365.80,32.9,29.8,0.243,605397.8,605397.8,22451,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371734,1538705.00
01/25/2017 14:15,2,1.088,ACTIVE,211.93,347.16,60.023,1485371703,"201051344001093","219011344069620",31.35,8.00,0,334.24,364.89,34.6,31.4,0.256,608259.1,608259.1,22389,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371735,1538706.00
01/25/2017 14:15,2,1.000,ACTIVE,212.83,348.36,59.970,1485371703,"201051344000900","219011344069620",31.19,5.50,0,335.44,367.60,31.6,28.6,0.252,624345.3,624345.3,22040,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371736,1538707.00
01/25/2017 14:15,2,1.055,ACTIVE,213.29,348.36,59.986,1485371703,"201051344000648","219011344069620",31.01,5.00,0,336.04,367.90,33.2,30.1,0.247,613998.0,613998.0,22023,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371737,1538708.00
01/25/2017 14:15,2,1.062,ACTIVE,213.51,349.26,60.002,1485371703,"201051344000569","219011344069620",30.93,6.30,0,335.44,367.90,33.2,30.2,0.256,624700.3,624700.3,22049,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371738,1538709.00
01/25/2017 14:15,2,1.023,ACTIVE,213.51,348.66,59.981,1485371703,"201051344000983","219011344069620",31.57,6.30,0,336.34,367.00,32.8,29.7,0.261,617519.1,617519.1,22177,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371739,1538710.00
01/25/2017 14:15,2,1.037,ACTIVE,213.74,348.96,59.975,1485371703,"201051344001158","219011344069620",30.79,6.70,0,336.04,368.80,32.4,29.3,0.256,606041.1,606041.1,22369,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371740,1538711.00
01/25/2017 14:15,2,1.047,ACTIVE,214.19,351.07,59.986,1485371703,"201051344000576","219011344069620",31.29,5.00,0,336.64,369.70,33.2,30.1,0.247,616652.2,616652.2,22074,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371741,1538712.00
01/25/2017 14:15,2,0.953,ACTIVE,211.48,346.56,60.012,1485371703,"274151322000087","219011344069620",30.43,13.30,0,333.93,356.48,29.4,26.5,0.177,819550.6,819550.6,22385,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485371742,1538713.00
01/25/2017 14:30,2,0.969,ACTIVE,213.29,347.46,59.949,1485372603,"201051344000645","219011344069620",31.09,6.00,0,336.94,365.19,30.5,27.5,0.221,615965.4,615965.4,22048,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372604,1538714.00
01/25/2017 14:30,2,0.887,ACTIVE,211.48,340.85,59.975,1485372603,"274151322000085","219011344069620",29.88,9.70,0,330.93,353.77,26.9,24.0,0.168,846159.2,846159.2,22192,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372605,1538715.00
01/25/2017 14:30,2,0.967,ACTIVE,213.51,348.36,59.981,1485372603,"201051344000633","219011344069620",31.33,6.70,0,336.34,365.49,30.7,27.7,0.239,605214.1,605214.1,22428,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372606,1538716.00
01/25/2017 14:30,2,0.980,ACTIVE,213.06,346.56,59.975,1485372603,"201051344000469","219011344069620",31.15,5.00,0,335.74,365.49,31.0,28.0,0.234,608050.7,608050.7,22399,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372607,1538717.00
01/25/2017 14:30,2,0.984,ACTIVE,211.70,347.16,59.928,1485372603,"201051344000646","219011344069620",31.15,8.00,0,334.24,362.79,31.1,28.1,0.234,603934.9,603934.9,22384,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372608,1538718.00
01/25/2017 14:30,2,0.906,ACTIVE,211.03,345.36,59.981,1485372603,"274151322000052","219011344069620",30.65,10.00,0,330.33,354.37,28.1,25.2,0.172,874448.0,874448.0,21949,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372609,1538719.00
01/25/2017 14:30,2,1.025,ACTIVE,212.38,347.46,59.981,1485372603,"201051344000585","219011344069620",30.81,8.00,0,334.84,363.39,32.0,29.0,0.243,614527.4,614527.4,22446,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372610,1538720.00
01/25/2017 14:30,2,0.980,ACTIVE,211.93,346.26,59.975,1485372603,"201051344001230","219011344069620",31.17,7.70,0,333.03,362.19,31.0,28.0,0.239,607252.0,607252.0,22308,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372611,1538721.00
01/25/2017 14:30,2,0.998,ACTIVE,212.61,347.16,59.991,1485372603,"201051344000582","219011344069620",30.83,7.00,0,333.93,363.09,31.2,28.2,0.230,599217.1,599217.1,22420,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372611,1538722.00
01/25/2017 14:30,2,1.020,ACTIVE,211.70,346.26,59.975,1485372603,"201051344000955","219011344069620",30.89,8.50,0,332.73,363.69,31.9,28.9,0.243,614449.0,614449.0,22378,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372612,1538723.00
01/25/2017 14:30,2,0.602,ACTIVE,211.48,424.71,59.981,1485372603,"274151322000094","219011344069620",39.92,11.30,0,331.83,448.75,24.4,21.6,0.159,720283.1,720283.1,22685,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372613,1538724.00
01/25/2017 14:30,2,1.000,ACTIVE,213.29,347.46,59.975,1485372603,"201051344000579","219011344069620",30.87,7.70,0,336.64,364.89,31.2,28.2,0.234,623507.8,623507.8,22321,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372614,1538725.00
01/25/2017 14:30,2,1.037,ACTIVE,212.16,346.56,59.986,1485372603,"201051344000890","219011344069620",31.03,8.00,0,334.24,362.19,32.6,29.5,0.234,611428.7,611428.7,22447,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372615,1538726.00
01/25/2017 14:30,2,1.004,ACTIVE,212.38,347.46,59.965,1485372603,"201051344000438","219011344069620",31.39,7.70,0,336.04,364.89,31.9,28.9,0.243,612475.8,612475.8,22457,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372616,1538727.00
01/25/2017 14:30,2,1.039,ACTIVE,212.16,344.15,59.975,1485372603,"201051344000417","219011344069620",20.12,8.00,0,333.93,355.28,21.1,18.5,0.155,595993.4,595993.4,22574,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372617,1538728.00
01/25/2017 14:30,2,0.895,ACTIVE,211.48,341.45,59.954,1485372603,"274151322000083","219011344069620",30.42,10.00,0,330.93,354.07,27.6,24.7,0.190,866021.3,866021.3,21986,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372618,1538729.00
01/25/2017 14:30,2,0.941,ACTIVE,211.93,347.76,59.959,1485372603,"274151322000076","219011344069620",31.27,10.00,0,335.14,357.38,29.8,26.8,0.203,923400.2,923400.2,22096,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372619,1538730.00
01/25/2017 14:30,2,0.979,ACTIVE,213.06,346.86,59.970,1485372603,"201051344000868","219011344069620",30.93,5.00,0,336.04,363.39,30.7,27.7,0.234,606550.5,606550.5,22414,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372619,1538731.00
01/25/2017 14:30,2,0.938,ACTIVE,211.25,341.45,59.975,1485372603,"274151322000095","219011344069620",30.93,9.70,0,333.63,354.97,29.4,26.4,0.190,914334.5,914334.5,22162,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372620,1538732.00
01/25/2017 14:30,2,0.982,ACTIVE,213.06,345.36,59.965,1485372603,"201051344000988","219011344069620",20.02,6.30,0,336.04,358.28,19.9,17.3,0.150,568500.1,568500.1,22448,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372621,1538733.00
