ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 14:30,2,1.016,ACTIVE,211.93,345.66,59.975,1485372603,"201051344001025","219011344069620",31.03,7.70,0,334.84,362.79,31.9,28.9,0.239,612679.7,612679.7,22475,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372622,1538734.00
01/25/2017 14:30,2,0.979,ACTIVE,213.06,346.26,59.954,1485372603,"201051344000458","219011344069620",31.09,7.00,0,336.04,363.69,30.9,27.9,0.234,616608.4,616608.4,22187,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372623,1538735.00
01/25/2017 14:30,2,0.969,ACTIVE,213.74,347.76,59.922,1485372603,"201051344000853","219011344069620",31.29,5.50,0,339.04,366.10,30.8,27.8,0.230,615256.9,615256.9,22120,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372624,1538736.00
01/25/2017 14:30,2,0.994,ACTIVE,212.61,347.76,59.944,1485372603,"201051344000685","219011344069620",31.03,7.70,0,334.24,362.79,31.3,28.3,0.247,611745.4,611745.4,22375,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372625,1538737.00
01/25/2017 14:30,2,0.998,ACTIVE,212.61,347.76,59.954,1485372603,"201051344000917","219011344069620",30.79,8.50,0,332.43,362.79,31.1,28.1,0.243,608709.8,608709.8,22390,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372626,1538738.00
01/25/2017 14:30,2,0.977,ACTIVE,212.38,347.16,60.007,1485372603,"201051344001145","219011344069620",31.29,7.00,0,334.24,363.99,31.0,28.0,0.239,614698.5,614698.5,22252,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372627,1538739.00
01/25/2017 14:30,2,1.010,ACTIVE,212.38,346.86,59.917,1485372603,"201051344000651","219011344069620",31.15,7.00,0,334.54,363.39,31.9,28.8,0.234,607305.0,607305.0,22421,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372628,1538740.00
01/25/2017 14:30,2,0.867,ACTIVE,211.25,338.44,59.954,1485372603,"274151322000088","219011344069620",29.88,9.70,0,330.63,353.47,26.2,23.4,0.164,831311.0,831311.0,22101,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372629,1538741.00
01/25/2017 14:30,2,0.598,ACTIVE,212.16,437.63,59.959,1485372603,"274151322000068","219011344069620",41.43,12.70,0,332.73,450.86,25.1,22.3,0.146,721374.7,721374.7,22580,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372630,1538742.00
01/25/2017 14:30,2,0.996,ACTIVE,212.16,345.96,59.965,1485372603,"201051344001135","219011344069620",31.09,8.00,0,333.63,362.19,31.4,28.4,0.234,602911.9,602911.9,22469,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372630,1538743.00
01/25/2017 14:30,2,0.979,ACTIVE,212.61,346.86,59.954,1485372603,"201051344000594","219011344069620",31.21,7.70,0,334.54,363.99,31.0,28.0,0.225,619013.5,619013.5,22360,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372631,1538744.00
01/25/2017 14:30,2,1.006,ACTIVE,212.61,346.26,59.949,1485372603,"201051344001203","219011344069620",31.05,7.70,0,335.14,363.99,31.7,28.6,0.247,611264.4,611264.4,22470,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372632,1538745.00
01/25/2017 14:30,2,0.879,ACTIVE,211.48,345.96,59.970,1485372603,"274151322000054","219011344069620",30.38,10.70,0,330.93,354.07,27.0,24.2,0.177,847533.6,847533.6,22184,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372633,1538746.00
01/25/2017 14:30,2,0.965,ACTIVE,213.29,345.96,59.970,1485372603,"201051344000867","219011344069620",31.33,7.00,0,334.54,362.79,30.6,27.6,0.230,605404.7,605404.7,22452,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372634,1538747.00
01/25/2017 14:30,2,1.037,ACTIVE,212.38,347.16,59.954,1485372603,"201051344001093","219011344069620",30.97,8.00,0,333.93,363.69,32.5,29.5,0.234,608266.4,608266.4,22390,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372636,1538748.00
01/25/2017 14:30,2,0.934,ACTIVE,213.06,347.76,59.965,1485372603,"201051344000900","219011344069620",30.89,5.00,0,336.64,363.69,29.2,26.3,0.234,624351.9,624351.9,22041,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372637,1538749.00
01/25/2017 14:30,2,0.965,ACTIVE,213.29,347.46,59.959,1485372603,"201051344000648","219011344069620",31.63,4.50,0,336.34,364.29,30.9,27.9,0.225,614005.0,614005.0,22024,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372638,1538750.00
01/25/2017 14:30,2,0.980,ACTIVE,213.29,346.86,59.954,1485372603,"201051344000569","219011344069620",31.23,6.00,0,337.24,365.49,31.0,28.0,0.234,624707.3,624707.3,22050,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372639,1538751.00
01/25/2017 14:30,2,0.973,ACTIVE,213.51,347.46,59.965,1485372603,"201051344000983","219011344069620",30.91,6.00,0,335.44,365.80,30.5,27.5,0.239,617525.9,617525.9,22178,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372640,1538752.00
01/25/2017 14:30,2,0.963,ACTIVE,213.29,347.16,59.959,1485372603,"201051344001158","219011344069620",30.81,6.30,0,336.04,364.59,30.1,27.1,0.234,606047.8,606047.8,22370,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372641,1538753.00
01/25/2017 14:30,2,0.971,ACTIVE,213.51,348.66,59.954,1485372603,"201051344000576","219011344069620",31.51,5.00,0,337.24,365.49,31.0,28.0,0.225,616659.1,616659.1,22075,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372642,1538754.00
01/25/2017 14:30,2,0.883,ACTIVE,211.70,345.66,59.965,1485372603,"274151322000087","219011344069620",30.38,12.30,0,330.63,353.77,27.2,24.3,0.177,819556.6,819556.6,22386,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485372642,1538755.00
01/25/2017 14:45,2,0.865,ACTIVE,213.06,346.56,59.996,1485373504,"201051344000645","219011344069620",31.33,5.50,0,336.04,361.29,27.5,24.6,0.199,615971.7,615971.7,22049,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373505,1538756.00
01/25/2017 14:45,2,0.787,ACTIVE,211.25,341.45,59.975,1485373504,"274151322000085","219011344069620",30.04,9.70,0,330.63,351.67,23.9,21.2,0.146,846164.5,846164.5,22193,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373506,1538757.00
01/25/2017 14:45,2,0.875,ACTIVE,213.29,347.76,59.981,1485373504,"201051344000633","219011344069620",31.09,6.30,0,334.84,362.49,27.6,24.7,0.203,605220.3,605220.3,22429,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373506,1538758.00
01/25/2017 14:45,2,0.885,ACTIVE,213.06,346.26,59.970,1485373504,"201051344000469","219011344069620",31.11,4.50,0,334.54,361.29,28.0,25.1,0.203,608057.1,608057.1,22400,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373507,1538759.00
01/25/2017 14:45,2,0.881,ACTIVE,211.48,344.76,59.970,1485373504,"201051344000646","219011344069620",31.13,7.70,0,333.93,361.59,27.7,24.8,0.212,603941.2,603941.2,22385,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373508,1538760.00
01/25/2017 14:45,2,0.818,ACTIVE,210.80,339.34,59.981,1485373504,"274151322000052","219011344069620",30.30,10.00,0,329.43,352.57,25.1,22.3,0.168,874453.7,874453.7,21950,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373509,1538761.00
01/25/2017 14:45,2,0.904,ACTIVE,211.70,345.66,59.965,1485373504,"201051344000585","219011344069620",31.03,7.70,0,334.24,360.99,28.5,25.6,0.208,614533.9,614533.9,22447,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373510,1538762.00
01/25/2017 14:45,2,0.869,ACTIVE,211.48,342.95,59.965,1485373504,"201051344001230","219011344069620",31.09,7.30,0,333.33,359.48,27.4,24.5,0.208,607258.2,607258.2,22309,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373511,1538763.00
01/25/2017 14:45,2,0.889,ACTIVE,212.16,345.06,59.959,1485373504,"201051344000582","219011344069620",30.97,7.00,0,334.24,361.29,27.9,25.0,0.199,599223.5,599223.5,22421,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373512,1538764.00
01/25/2017 14:45,2,0.906,ACTIVE,211.03,344.15,59.970,1485373504,"201051344000955","219011344069620",31.15,8.00,0,332.73,360.99,28.6,25.7,0.217,614455.6,614455.6,22379,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373513,1538765.00
01/25/2017 14:45,2,0.531,ACTIVE,211.03,429.52,59.965,1485373504,"274151322000094","219011344069620",40.39,11.30,0,335.14,443.04,21.7,19.0,0.137,720287.9,720287.9,22686,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373514,1538766.00
01/25/2017 14:45,2,0.902,ACTIVE,212.83,345.96,59.965,1485373504,"201051344000579","219011344069620",30.91,7.30,0,334.84,361.59,28.3,25.4,0.203,623514.2,623514.2,22322,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373515,1538767.00
01/25/2017 14:45,2,0.916,ACTIVE,211.25,343.85,59.975,1485373504,"201051344000890","219011344069620",31.27,7.70,0,333.33,361.29,29.0,26.1,0.208,611435.3,611435.3,22448,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373516,1538768.00
01/25/2017 14:45,2,0.898,ACTIVE,211.70,345.06,59.970,1485373504,"201051344000438","219011344069620",31.39,7.30,0,334.84,363.69,28.6,25.7,0.208,612482.4,612482.4,22458,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373517,1538769.00
01/25/2017 14:45,2,0.932,ACTIVE,211.93,342.65,60.018,1485373504,"201051344000417","219011344069620",20.04,7.30,0,334.54,356.18,18.9,16.3,0.128,595997.6,595997.6,22575,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373517,1538770.00
01/25/2017 14:45,2,0.801,ACTIVE,210.80,343.85,59.981,1485373504,"274151322000083","219011344069620",30.12,9.30,0,330.63,352.27,24.5,21.7,0.168,866026.7,866026.7,21987,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373518,1538771.00
01/25/2017 14:45,2,0.844,ACTIVE,211.70,345.06,59.975,1485373504,"274151322000076","219011344069620",31.09,9.70,0,331.83,354.07,26.6,23.7,0.181,923406.1,923406.1,22097,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373519,1538772.00
01/25/2017 14:45,2,0.883,ACTIVE,212.61,345.66,59.981,1485373504,"201051344000868","219011344069620",30.89,5.00,0,333.93,360.69,27.6,24.7,0.203,606556.7,606556.7,22415,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373520,1538773.00
01/25/2017 14:45,2,0.838,ACTIVE,211.25,343.85,59.970,1485373504,"274151322000095","219011344069620",30.71,9.30,0,331.23,352.87,26.1,23.3,0.159,914340.4,914340.4,22163,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373521,1538774.00
01/25/2017 14:45,2,0.871,ACTIVE,212.61,345.06,59.975,1485373504,"201051344000988","219011344069620",20.22,6.00,0,334.24,355.88,17.9,15.3,0.133,568503.9,568503.9,22449,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373522,1538775.00
01/25/2017 14:45,2,0.906,ACTIVE,211.25,342.95,59.965,1485373504,"201051344001025","219011344069620",31.07,7.30,0,333.63,361.29,28.5,25.6,0.212,612686.2,612686.2,22476,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373523,1538776.00
01/25/2017 14:45,2,0.875,ACTIVE,213.51,347.46,59.986,1485373504,"201051344000853","219011344069620",31.19,5.50,0,336.34,362.49,27.7,24.8,0.203,615263.2,615263.2,22121,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373525,1538777.00
01/25/2017 14:45,2,0.877,ACTIVE,211.70,345.36,59.981,1485373504,"201051344000685","219011344069620",31.35,7.30,0,334.24,363.69,27.9,25.0,0.217,611751.7,611751.7,22376,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373526,1538778.00
01/25/2017 14:45,2,0.879,ACTIVE,211.70,345.36,60.028,1485373504,"201051344000917","219011344069620",31.13,8.00,0,333.63,362.19,27.7,24.8,0.212,608716.1,608716.1,22391,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373527,1538779.00
01/25/2017 14:45,2,0.879,ACTIVE,211.70,345.06,59.991,1485373504,"201051344001145","219011344069620",30.97,6.70,0,335.44,362.19,27.7,24.8,0.203,614704.8,614704.8,22253,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373528,1538780.00
01/25/2017 14:45,2,0.900,ACTIVE,211.70,344.76,59.975,1485373504,"201051344000651","219011344069620",31.29,6.70,0,335.14,362.19,28.6,25.6,0.203,607311.5,607311.5,22422,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373529,1538781.00
01/25/2017 14:45,2,0.773,ACTIVE,210.57,343.25,59.981,1485373504,"274151322000088","219011344069620",29.88,9.70,0,329.73,351.37,23.4,20.7,0.150,831316.1,831316.1,22102,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373530,1538782.00
01/25/2017 14:45,2,0.555,ACTIVE,212.16,423.20,59.991,1485373504,"274151322000068","219011344069620",40.04,12.30,0,336.34,445.15,22.6,19.9,0.133,721379.6,721379.6,22581,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373531,1538783.00
01/25/2017 14:45,2,0.904,ACTIVE,211.48,344.15,59.965,1485373504,"201051344001135","219011344069620",30.69,7.70,0,334.54,361.29,28.1,25.2,0.212,602918.3,602918.3,22470,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373531,1538784.00
01/25/2017 14:45,2,0.891,ACTIVE,212.61,346.26,59.991,1485373504,"201051344000594","219011344069620",31.09,7.30,0,333.63,360.99,28.1,25.2,0.203,619019.9,619019.9,22361,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373532,1538785.00
01/25/2017 14:45,2,0.904,ACTIVE,211.93,344.45,59.996,1485373504,"201051344001203","219011344069620",30.99,7.30,0,334.24,363.39,28.4,25.5,0.217,611270.8,611270.8,22471,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373533,1538786.00
01/25/2017 14:45,2,0.791,ACTIVE,210.80,339.34,59.954,1485373504,"274151322000054","219011344069620",30.12,10.30,0,329.73,352.27,24.1,21.4,0.159,847539.0,847539.0,22185,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373534,1538787.00
01/25/2017 14:45,2,0.879,ACTIVE,213.06,345.36,59.970,1485373504,"201051344000867","219011344069620",31.11,6.30,0,334.84,360.38,27.8,24.9,0.199,605410.9,605410.9,22453,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373535,1538788.00
01/25/2017 14:45,2,0.926,ACTIVE,211.70,345.66,59.996,1485373504,"201051344001093","219011344069620",31.15,7.70,0,333.03,360.99,29.2,26.3,0.208,608272.9,608272.9,22391,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373536,1538789.00
01/25/2017 14:45,2,0.832,ACTIVE,212.83,346.86,60.023,1485373504,"201051344000900","219011344069620",31.13,5.00,0,334.84,360.99,26.3,23.5,0.203,624357.7,624357.7,22042,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373537,1538790.00
01/25/2017 14:45,2,0.906,ACTIVE,212.83,346.56,59.991,1485373504,"201051344000648","219011344069620",30.61,4.50,0,336.34,362.19,28.1,25.2,0.208,614011.3,614011.3,22025,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373538,1538791.00
01/25/2017 14:45,2,0.889,ACTIVE,212.61,346.56,59.996,1485373504,"201051344000569","219011344069620",31.33,6.00,0,336.04,360.69,28.3,25.4,0.208,624713.6,624713.6,22051,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373539,1538792.00
01/25/2017 14:45,2,0.877,ACTIVE,212.83,345.96,59.991,1485373504,"201051344000983","219011344069620",31.21,6.00,0,335.44,361.59,27.8,24.9,0.212,617532.1,617532.1,22179,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373540,1538793.00
01/25/2017 14:45,2,0.867,ACTIVE,213.06,346.26,60.002,1485373504,"201051344001158","219011344069620",31.01,6.00,0,335.74,361.29,27.3,24.4,0.208,606053.9,606053.9,22371,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373541,1538794.00
01/25/2017 14:45,2,0.887,ACTIVE,213.06,347.76,59.986,1485373504,"201051344000576","219011344069620",31.41,5.00,0,335.74,361.89,28.2,25.3,0.208,616665.4,616665.4,22076,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373542,1538795.00
01/25/2017 14:45,2,0.803,ACTIVE,211.25,342.35,59.986,1485373504,"274151322000087","219011344069620",30.08,12.00,0,329.43,352.27,24.5,21.7,0.146,819561.9,819561.9,22387,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373542,1538796.00
01/25/2017 14:45,2,0.891,ACTIVE,212.61,345.66,59.991,1485373504,"201051344000458","219011344069620",31.33,7.00,0,335.44,360.99,28.3,25.4,0.212,616614.8,616614.8,22188,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485373543,1538797.00
01/25/2017 15:00,2,0.936,ACTIVE,213.74,347.46,59.996,1485374403,"201051344000645","219011344069620",30.63,6.00,0,334.84,360.38,29.1,26.2,0.212,615978.3,615978.3,22050,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374404,1538798.00
01/25/2017 15:00,2,0.838,ACTIVE,211.48,341.45,59.986,1485374403,"274151322000085","219011344069620",29.84,9.00,0,330.33,351.37,25.4,22.6,0.159,846170.3,846170.3,22194,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374405,1538799.00
01/25/2017 15:00,2,0.910,ACTIVE,213.74,348.66,59.981,1485374403,"201051344000633","219011344069620",31.55,6.30,0,335.44,361.29,29.1,26.2,0.217,605226.9,605226.9,22430,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374406,1538800.00
01/25/2017 15:00,2,0.939,ACTIVE,213.51,347.46,60.018,1485374403,"201051344000469","219011344069620",30.89,4.50,0,333.33,361.89,29.4,26.5,0.225,608063.8,608063.8,22401,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374407,1538801.00
01/25/2017 15:00,2,0.926,ACTIVE,211.70,345.66,59.996,1485374403,"201051344000646","219011344069620",31.19,7.30,0,332.43,358.88,29.3,26.3,0.221,603947.9,603947.9,22386,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374408,1538802.00
01/25/2017 15:00,2,0.871,ACTIVE,211.48,345.66,59.975,1485374403,"274151322000052","219011344069620",30.08,9.70,0,330.93,351.97,26.5,23.7,0.172,874459.7,874459.7,21951,0,0,0,L,1151911521,0,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374409,1538803.00
01/25/2017 15:00,2,0.941,ACTIVE,212.16,346.56,59.986,1485374403,"201051344000585","219011344069620",31.39,7.70,0,333.63,360.38,30.0,27.0,0.221,614540.8,614540.8,22448,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374410,1538804.00
01/25/2017 15:00,2,0.914,ACTIVE,211.93,345.06,59.996,1485374403,"201051344001230","219011344069620",31.05,7.00,0,331.83,360.08,28.8,25.9,0.221,607264.8,607264.8,22310,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374411,1538805.00
01/25/2017 15:00,2,0.930,ACTIVE,212.38,346.56,59.981,1485374403,"201051344000582","219011344069620",31.15,6.70,0,333.33,360.69,29.4,26.4,0.217,599230.2,599230.2,22422,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374412,1538806.00
01/25/2017 15:00,2,0.959,ACTIVE,211.70,345.36,59.981,1485374403,"201051344000955","219011344069620",30.91,7.70,0,332.13,361.29,30.1,27.1,0.230,614462.5,614462.5,22380,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374412,1538807.00
01/25/2017 15:00,2,0.566,ACTIVE,211.48,425.61,59.981,1485374403,"274151322000094","219011344069620",39.94,11.00,0,334.54,446.65,22.9,20.2,0.141,720293.1,720293.1,22687,0,0,0,L,1151911521,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374413,1538808.00
01/25/2017 15:00,2,0.945,ACTIVE,213.51,347.16,59.975,1485374403,"201051344000579","219011344069620",31.01,7.30,0,335.74,362.49,29.7,26.8,0.217,623521.0,623521.0,22323,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374415,1538809.00
01/25/2017 15:00,2,0.969,ACTIVE,211.93,345.96,59.991,1485374403,"201051344000890","219011344069620",30.99,7.30,0,332.73,360.99,30.5,27.5,0.221,611442.3,611442.3,22449,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374416,1538810.00
01/25/2017 15:00,2,0.947,ACTIVE,212.38,346.86,60.034,1485374403,"201051344000438","219011344069620",31.41,7.00,0,333.63,363.09,30.1,27.2,0.221,612489.2,612489.2,22459,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374416,1538811.00
01/25/2017 15:00,2,0.990,ACTIVE,212.38,343.55,59.996,1485374403,"201051344000417","219011344069620",19.74,7.30,0,333.93,352.27,19.8,17.2,0.137,596001.9,596001.9,22576,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374417,1538812.00
01/25/2017 15:00,2,0.844,ACTIVE,211.48,344.45,59.970,1485374403,"274151322000083","219011344069620",30.16,9.30,0,330.33,351.67,25.8,23.0,0.172,866032.6,866032.6,21988,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374418,1538813.00
01/25/2017 15:00,2,0.893,ACTIVE,212.38,346.86,59.975,1485374403,"274151322000076","219011344069620",30.95,9.30,0,332.73,354.67,28.0,25.1,0.186,923412.5,923412.5,22098,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374419,1538814.00
01/25/2017 15:00,2,0.920,ACTIVE,213.29,347.46,59.996,1485374403,"201051344000868","219011344069620",31.15,4.50,0,333.93,359.48,29.1,26.1,0.212,606563.4,606563.4,22416,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374420,1538815.00
01/25/2017 15:00,2,0.869,ACTIVE,211.70,346.86,59.981,1485374403,"274151322000095","219011344069620",31.21,9.00,0,331.23,352.87,27.5,24.6,0.181,914346.6,914346.6,22164,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374421,1538816.00
01/25/2017 15:00,2,0.930,ACTIVE,213.51,346.56,59.981,1485374403,"201051344000988","219011344069620",19.98,6.00,0,334.54,355.28,18.8,16.2,0.146,568508.1,568508.1,22450,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374422,1538817.00
01/25/2017 15:00,2,0.949,ACTIVE,212.16,345.66,60.028,1485374403,"201051344001025","219011344069620",31.03,7.00,0,333.03,362.19,29.9,26.9,0.225,612693.0,612693.0,22477,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374423,1538818.00
01/25/2017 15:00,2,0.920,ACTIVE,213.29,346.26,60.012,1485374403,"201051344000458","219011344069620",31.29,7.00,0,335.44,360.08,29.2,26.3,0.221,616621.4,616621.4,22189,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374424,1538819.00
01/25/2017 15:00,2,0.918,ACTIVE,214.19,348.66,59.975,1485374403,"201051344000853","219011344069620",31.19,5.50,0,336.34,360.99,29.1,26.1,0.212,615269.8,615269.8,22122,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374425,1538820.00
01/25/2017 15:00,2,0.930,ACTIVE,212.38,347.16,59.959,1485374403,"201051344000685","219011344069620",31.07,7.00,0,333.63,359.78,29.3,26.3,0.230,611758.4,611758.4,22377,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374426,1538821.00
01/25/2017 15:00,2,0.926,ACTIVE,212.38,347.46,59.981,1485374403,"201051344000917","219011344069620",31.01,7.70,0,332.43,360.69,29.1,26.2,0.221,608722.7,608722.7,22392,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374427,1538822.00
01/25/2017 15:00,2,0.922,ACTIVE,212.38,346.26,59.991,1485374403,"201051344001145","219011344069620",30.89,6.70,0,334.24,361.89,28.9,25.9,0.217,614711.4,614711.4,22254,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374427,1538823.00
01/25/2017 15:00,2,0.947,ACTIVE,212.38,347.16,59.996,1485374403,"201051344000651","219011344069620",31.05,6.30,0,333.93,360.99,29.9,26.9,0.221,607318.3,607318.3,22423,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374428,1538824.00
01/25/2017 15:00,2,0.803,ACTIVE,211.25,345.36,59.986,1485374403,"274151322000088","219011344069620",30.22,9.30,0,329.43,351.07,24.6,21.8,0.150,831321.7,831321.7,22103,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374429,1538825.00
01/25/2017 15:00,2,0.568,ACTIVE,212.16,436.73,59.981,1485374403,"274151322000068","219011344069620",41.01,12.00,0,335.14,449.05,23.6,20.8,0.141,721384.9,721384.9,22582,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374430,1538826.00
01/25/2017 15:00,2,0.930,ACTIVE,212.16,345.96,59.975,1485374403,"201051344001135","219011344069620",31.09,7.30,0,333.03,359.78,29.3,26.3,0.225,602925.0,602925.0,22471,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374431,1538827.00
01/25/2017 15:00,2,0.918,ACTIVE,212.83,347.16,59.991,1485374403,"201051344000594","219011344069620",31.43,7.30,0,333.33,360.99,29.2,26.3,0.212,619026.6,619026.6,22362,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374432,1538828.00
01/25/2017 15:00,2,0.930,ACTIVE,212.38,346.26,59.949,1485374403,"201051344001203","219011344069620",31.25,7.00,0,333.63,359.78,29.5,26.5,0.234,611277.5,611277.5,22472,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374433,1538829.00
01/25/2017 15:00,2,0.828,ACTIVE,211.48,341.75,59.981,1485374403,"274151322000054","219011344069620",30.24,9.70,0,329.13,351.67,25.4,22.6,0.164,847544.7,847544.7,22186,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374434,1538830.00
01/25/2017 15:00,2,0.955,ACTIVE,213.29,347.16,59.965,1485374403,"201051344000867","219011344069620",28.88,6.70,0,335.14,360.38,27.8,24.9,0.172,605417.5,605417.5,22454,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374435,1538831.00
01/25/2017 15:00,2,0.963,ACTIVE,212.16,347.46,59.991,1485374403,"201051344001093","219011344069620",30.99,7.30,0,333.63,360.69,30.3,27.3,0.208,608279.8,608279.8,22392,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374436,1538832.00
01/25/2017 15:00,2,0.871,ACTIVE,213.29,347.46,59.981,1485374403,"201051344000900","219011344069620",31.15,4.50,0,335.14,362.79,27.5,24.6,0.208,624364.0,624364.0,22043,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374437,1538833.00
01/25/2017 15:00,2,0.920,ACTIVE,213.51,347.46,59.965,1485374403,"201051344000648","219011344069620",31.41,4.50,0,335.44,360.99,29.3,26.4,0.217,614018.0,614018.0,22026,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374438,1538834.00
01/25/2017 15:00,2,0.922,ACTIVE,213.29,347.76,59.975,1485374403,"201051344000569","219011344069620",31.35,5.50,0,335.74,363.09,29.3,26.4,0.212,624720.3,624720.3,22052,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374439,1538835.00
01/25/2017 15:00,2,0.902,ACTIVE,213.51,346.56,60.002,1485374403,"201051344000983","219011344069620",31.47,5.50,0,334.84,361.89,28.8,25.9,0.221,617538.7,617538.7,22180,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374439,1538836.00
01/25/2017 15:00,2,0.908,ACTIVE,213.51,347.76,59.991,1485374403,"201051344001158","219011344069620",30.81,6.00,0,335.14,360.38,28.4,25.5,0.221,606060.3,606060.3,22372,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374440,1538837.00
01/25/2017 15:00,2,0.918,ACTIVE,213.96,348.66,60.002,1485374403,"201051344000576","219011344069620",31.45,5.00,0,335.44,360.99,29.2,26.3,0.208,616672.1,616672.1,22077,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374441,1538838.00
01/25/2017 15:00,2,0.846,ACTIVE,211.93,344.15,59.965,1485374403,"274151322000087","219011344069620",29.60,12.00,0,330.33,352.27,25.4,22.6,0.159,819567.7,819567.7,22388,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485374442,1538839.00
01/25/2017 15:15,2,0.926,ACTIVE,214.19,348.96,59.954,1485375303,"201051344000645","219011344069620",31.51,6.00,0,336.64,363.69,29.5,26.6,0.217,615985.0,615985.0,22051,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375305,1538840.00
01/25/2017 15:15,2,0.859,ACTIVE,211.93,345.36,59.949,1485375303,"274151322000085","219011344069620",30.18,9.00,0,332.73,353.47,26.3,23.5,0.168,846176.1,846176.1,22195,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375305,1538841.00
01/25/2017 15:15,2,0.943,ACTIVE,214.19,351.07,59.954,1485375303,"201051344000633","219011344069620",31.11,6.30,0,335.44,364.59,29.8,26.8,0.225,605233.6,605233.6,22431,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375306,1538842.00
01/25/2017 15:15,2,0.959,ACTIVE,213.96,349.26,59.965,1485375303,"201051344000469","219011344069620",30.97,4.50,0,335.74,361.59,30.1,27.1,0.225,608070.6,608070.6,22402,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375307,1538843.00
01/25/2017 15:15,2,0.971,ACTIVE,212.38,347.76,60.002,1485375303,"201051344000646","219011344069620",30.95,7.30,0,333.33,360.99,30.5,27.5,0.234,603954.7,603954.7,22387,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375308,1538844.00
01/25/2017 15:15,2,0.895,ACTIVE,211.70,342.35,59.949,1485375303,"274151322000052","219011344069620",30.47,9.30,0,332.43,354.07,27.6,24.7,0.177,874465.8,874465.8,21952,0,0,0,L,1151911521,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375309,1538845.00
01/25/2017 15:15,2,0.998,ACTIVE,212.83,348.06,59.959,1485375303,"201051344000585","219011344069620",30.79,7.70,0,334.24,360.99,31.2,28.2,0.234,614547.8,614547.8,22449,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375310,1538846.00
01/25/2017 15:15,2,0.961,ACTIVE,212.38,346.86,59.965,1485375303,"201051344001230","219011344069620",30.97,7.00,0,332.43,361.59,30.2,27.2,0.230,607271.5,607271.5,22311,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375311,1538847.00
01/25/2017 15:15,2,0.982,ACTIVE,213.06,348.36,59.933,1485375303,"201051344000582","219011344069620",30.67,6.70,0,333.93,361.59,30.6,27.6,0.225,599237.0,599237.0,22423,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375312,1538848.00
01/25/2017 15:15,2,0.990,ACTIVE,212.16,347.46,59.954,1485375303,"201051344000955","219011344069620",31.23,7.30,0,332.73,362.19,31.4,28.3,0.234,614469.5,614469.5,22381,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375313,1538849.00
01/25/2017 15:15,2,0.584,ACTIVE,212.16,433.72,59.959,1485375303,"274151322000094","219011344069620",40.71,10.70,0,336.64,450.56,24.0,21.3,0.155,720298.3,720298.3,22688,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375314,1538850.00
01/25/2017 15:15,2,0.959,ACTIVE,213.74,348.96,59.949,1485375303,"201051344000579","219011344069620",31.47,7.30,0,336.64,362.79,30.6,27.6,0.225,623527.9,623527.9,22324,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375315,1538851.00
01/25/2017 15:15,2,1.014,ACTIVE,212.38,346.26,59.949,1485375303,"201051344000890","219011344069620",31.09,7.30,0,333.63,361.59,31.9,28.9,0.230,611449.4,611449.4,22450,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375316,1538852.00
01/25/2017 15:15,2,0.988,ACTIVE,212.61,348.66,59.965,1485375303,"201051344000438","219011344069620",31.39,7.00,0,335.14,363.99,31.4,28.4,0.230,612496.2,612496.2,22460,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375317,1538853.00
01/25/2017 15:15,2,1.014,ACTIVE,212.83,345.36,59.959,1485375303,"201051344000417","219011344069620",20.28,7.00,0,334.24,354.67,20.9,18.2,0.146,596006.4,596006.4,22577,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375318,1538854.00
01/25/2017 15:15,2,0.879,ACTIVE,211.93,344.76,59.954,1485375303,"274151322000083","219011344069620",30.42,9.30,0,332.73,354.07,27.1,24.2,0.172,866038.6,866038.6,21989,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375319,1538855.00
01/25/2017 15:15,2,0.943,ACTIVE,212.61,345.96,59.949,1485375303,"274151322000076","219011344069620",30.83,9.30,0,335.74,355.58,29.4,26.5,0.199,923419.1,923419.1,22099,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375320,1538856.00
01/25/2017 15:15,2,0.955,ACTIVE,213.51,348.96,59.959,1485375303,"201051344000868","219011344069620",31.03,5.00,0,335.74,360.99,30.0,27.0,0.225,606570.1,606570.1,22417,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375320,1538857.00
01/25/2017 15:15,2,0.930,ACTIVE,211.70,342.35,59.928,1485375303,"274151322000095","219011344069620",30.71,9.00,0,334.54,354.07,28.9,26.0,0.190,914353.1,914353.1,22165,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375321,1538858.00
01/25/2017 15:15,2,0.959,ACTIVE,213.74,347.76,59.959,1485375303,"201051344000988","219011344069620",20.06,6.00,0,335.74,357.08,19.5,16.9,0.150,568512.2,568512.2,22451,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375322,1538859.00
01/25/2017 15:15,2,1.004,ACTIVE,212.38,346.56,59.959,1485375303,"201051344001025","219011344069620",30.85,7.00,0,334.24,361.89,31.4,28.4,0.230,612700.0,612700.0,22478,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375323,1538860.00
01/25/2017 15:15,2,0.947,ACTIVE,213.51,348.36,59.922,1485375303,"201051344000458","219011344069620",31.53,6.70,0,336.64,361.59,30.2,27.3,0.225,616628.1,616628.1,22190,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375324,1538861.00
01/25/2017 15:15,2,0.959,ACTIVE,214.19,350.47,59.959,1485375303,"201051344000853","219011344069620",30.97,5.50,0,337.54,364.29,30.1,27.1,0.230,615276.5,615276.5,22123,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375325,1538862.00
01/25/2017 15:15,2,0.973,ACTIVE,212.38,348.06,59.996,1485375303,"201051344000685","219011344069620",31.35,6.70,0,334.84,360.99,30.9,27.9,0.239,611765.3,611765.3,22378,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375326,1538863.00
01/25/2017 15:15,2,0.977,ACTIVE,212.38,348.06,59.928,1485375303,"201051344000917","219011344069620",31.03,7.70,0,334.24,361.29,30.7,27.7,0.230,608729.5,608729.5,22393,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375327,1538864.00
01/25/2017 15:15,2,0.971,ACTIVE,212.38,348.06,59.949,1485375303,"201051344001145","219011344069620",31.07,6.30,0,335.74,361.59,30.6,27.6,0.230,614718.1,614718.1,22255,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375328,1538865.00
01/25/2017 15:15,2,0.994,ACTIVE,212.61,348.36,59.954,1485375303,"201051344000651","219011344069620",31.21,6.30,0,335.44,361.29,31.4,28.4,0.234,607325.2,607325.2,22424,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375329,1538866.00
01/25/2017 15:15,2,0.857,ACTIVE,211.70,345.96,59.965,1485375303,"274151322000088","219011344069620",29.84,9.00,0,331.53,353.17,25.9,23.1,0.164,831327.3,831327.3,22104,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375329,1538867.00
01/25/2017 15:15,2,0.604,ACTIVE,212.61,429.22,59.959,1485375303,"274151322000068","219011344069620",40.61,12.00,0,333.63,449.95,24.9,22.1,0.155,721390.3,721390.3,22583,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375330,1538868.00
01/25/2017 15:15,2,0.990,ACTIVE,212.16,346.86,59.922,1485375303,"201051344001135","219011344069620",30.75,7.30,0,334.24,360.69,30.9,27.9,0.230,602931.8,602931.8,22472,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375331,1538869.00
01/25/2017 15:15,2,0.963,ACTIVE,213.29,349.26,59.949,1485375303,"201051344000594","219011344069620",31.31,7.30,0,334.54,361.59,30.6,27.6,0.225,619033.3,619033.3,22363,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375332,1538870.00
01/25/2017 15:15,2,0.994,ACTIVE,212.61,347.46,59.981,1485375303,"201051344001203","219011344069620",30.75,7.00,0,335.74,362.19,31.0,28.0,0.247,611284.4,611284.4,22473,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375333,1538871.00
01/25/2017 15:15,2,0.875,ACTIVE,211.70,346.26,59.938,1485375303,"274151322000054","219011344069620",30.28,9.70,0,332.13,353.47,26.9,24.0,0.168,847550.6,847550.6,22187,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375334,1538872.00
01/25/2017 15:15,2,0.953,ACTIVE,213.74,348.06,59.959,1485375303,"201051344000867","219011344069620",31.19,6.70,0,337.24,361.29,30.2,27.2,0.221,605424.2,605424.2,22455,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375336,1538873.00
01/25/2017 15:15,2,1.018,ACTIVE,212.61,348.06,59.928,1485375303,"201051344001093","219011344069620",31.13,7.30,0,334.84,361.59,32.1,29.1,0.225,608286.9,608286.9,22393,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375337,1538874.00
01/25/2017 15:15,2,0.910,ACTIVE,213.74,349.26,59.970,1485375303,"201051344000900","219011344069620",31.25,5.00,0,336.04,362.79,28.8,25.9,0.225,624370.3,624370.3,22044,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375338,1538875.00
01/25/2017 15:15,2,0.967,ACTIVE,213.96,348.66,59.944,1485375303,"201051344000648","219011344069620",31.11,5.00,0,336.64,362.79,30.5,27.5,0.225,614024.7,614024.7,22027,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375339,1538876.00
01/25/2017 15:15,2,0.957,ACTIVE,213.74,348.96,59.959,1485375303,"201051344000569","219011344069620",31.51,5.50,0,335.14,363.39,30.6,27.6,0.225,624727.1,624727.1,22053,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375340,1538877.00
