ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 15:15,2,0.951,ACTIVE,213.51,348.36,59.922,1485375303,"201051344000983","219011344069620",31.07,6.00,0,335.74,361.89,29.9,27.0,0.234,617545.3,617545.3,22181,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375340,1538878.00
01/25/2017 15:15,2,0.947,ACTIVE,214.19,350.17,59.970,1485375303,"201051344000576","219011344069620",31.69,5.00,0,336.34,364.89,30.4,27.4,0.225,616678.8,616678.8,22078,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375343,1538879.00
01/25/2017 15:15,2,0.873,ACTIVE,211.93,345.66,59.970,1485375303,"274151322000087","219011344069620",30.40,11.30,0,332.43,353.17,26.9,24.0,0.172,819573.6,819573.6,22389,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375344,1538880.00
01/25/2017 15:15,2,0.957,ACTIVE,213.74,348.66,59.965,1485375303,"201051344001158","219011344069620",30.53,6.00,0,335.44,362.79,29.6,26.7,0.230,606066.9,606066.9,22373,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485375344,1538881.00
01/25/2017 15:30,2,0.900,ACTIVE,213.74,347.76,59.991,1485376203,"201051344000645","219011344069620",30.97,6.00,0,338.74,365.80,28.3,25.4,0.208,615991.9,615991.9,22052,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376204,1538882.00
01/25/2017 15:30,2,0.818,ACTIVE,211.93,345.66,59.954,1485376203,"274151322000085","219011344069620",29.88,9.00,0,335.14,354.07,24.8,22.0,0.164,846182.2,846182.2,22196,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376205,1538883.00
01/25/2017 15:30,2,0.908,ACTIVE,213.96,349.86,59.959,1485376203,"201051344000633","219011344069620",30.89,6.30,0,336.34,367.00,28.4,25.5,0.217,605240.6,605240.6,22432,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376206,1538884.00
01/25/2017 15:30,2,0.896,ACTIVE,213.74,348.36,59.970,1485376203,"201051344000469","219011344069620",31.51,4.50,0,337.24,365.19,28.6,25.7,0.208,608077.6,608077.6,22403,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376207,1538885.00
01/25/2017 15:30,2,0.918,ACTIVE,212.16,346.26,59.959,1485376203,"201051344000646","219011344069620",30.97,7.30,0,334.54,363.39,28.9,25.9,0.208,603961.8,603961.8,22388,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376208,1538886.00
01/25/2017 15:30,2,0.846,ACTIVE,211.70,341.75,59.970,1485376203,"274151322000052","219011344069620",30.34,9.30,0,334.24,354.97,26.0,23.2,0.172,874472.2,874472.2,21953,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376209,1538887.00
01/25/2017 15:30,2,0.936,ACTIVE,212.61,347.46,59.970,1485376203,"201051344000585","219011344069620",31.07,7.30,0,336.04,362.79,29.5,26.5,0.217,614555.0,614555.0,22450,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376210,1538888.00
01/25/2017 15:30,2,0.910,ACTIVE,212.38,345.96,59.965,1485376203,"201051344001230","219011344069620",30.81,7.00,0,334.24,362.19,28.4,25.5,0.217,607278.5,607278.5,22312,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376211,1538889.00
01/25/2017 15:30,2,0.914,ACTIVE,212.83,346.56,59.933,1485376203,"201051344000582","219011344069620",31.21,6.70,0,335.44,363.39,29.0,26.0,0.208,599244.1,599244.1,22424,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376212,1538890.00
01/25/2017 15:30,2,0.932,ACTIVE,211.93,345.96,59.970,1485376203,"201051344000955","219011344069620",31.41,7.70,0,334.24,362.19,29.7,26.7,0.217,614476.8,614476.8,22382,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376212,1538891.00
01/25/2017 15:30,2,0.555,ACTIVE,211.70,423.81,59.965,1485376203,"274151322000094","219011344069620",40.08,10.70,0,333.03,449.95,22.5,19.8,0.141,720303.8,720303.8,22689,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376213,1538892.00
01/25/2017 15:30,2,0.916,ACTIVE,213.51,347.76,59.996,1485376203,"201051344000579","219011344069620",31.37,7.30,0,337.24,364.89,29.1,26.2,0.208,623535.0,623535.0,22325,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376214,1538893.00
01/25/2017 15:30,2,0.947,ACTIVE,212.16,345.36,59.959,1485376203,"201051344000890","219011344069620",31.25,7.30,0,334.54,363.09,30.0,27.1,0.217,611456.8,611456.8,22451,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376215,1538894.00
01/25/2017 15:30,2,0.936,ACTIVE,212.61,346.86,60.007,1485376203,"201051344000438","219011344069620",31.25,7.00,0,336.64,364.59,29.6,26.6,0.212,612503.5,612503.5,22461,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376216,1538895.00
01/25/2017 15:30,2,0.967,ACTIVE,212.83,344.45,59.970,1485376203,"201051344000417","219011344069620",19.96,7.00,0,335.14,355.58,19.6,17.0,0.133,596011.1,596011.1,22578,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376217,1538896.00
01/25/2017 15:30,2,0.826,ACTIVE,211.93,344.15,59.949,1485376203,"274151322000083","219011344069620",30.18,9.30,0,332.43,354.67,25.3,22.5,0.164,866044.7,866044.7,21990,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376218,1538897.00
01/25/2017 15:30,2,0.873,ACTIVE,212.61,346.56,59.928,1485376203,"274151322000076","219011344069620",31.01,9.30,0,336.64,357.68,27.4,24.6,0.186,923425.8,923425.8,22100,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376219,1538898.00
01/25/2017 15:30,2,0.904,ACTIVE,213.51,348.06,59.970,1485376203,"201051344000868","219011344069620",30.91,5.00,0,336.94,363.09,28.3,25.4,0.212,606577.0,606577.0,22418,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376220,1538899.00
01/25/2017 15:30,2,0.879,ACTIVE,211.93,343.85,60.002,1485376203,"274151322000095","219011344069620",30.28,9.00,0,335.14,354.97,26.9,24.0,0.172,914359.7,914359.7,22166,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376221,1538900.00
01/25/2017 15:30,2,0.902,ACTIVE,213.51,347.46,59.970,1485376203,"201051344000988","219011344069620",20.06,6.00,0,337.24,358.88,18.4,15.8,0.141,568516.6,568516.6,22452,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376222,1538901.00
01/25/2017 15:30,2,0.928,ACTIVE,212.16,345.66,60.012,1485376203,"201051344001025","219011344069620",31.21,7.00,0,335.14,363.39,29.4,26.4,0.217,612707.3,612707.3,22479,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376223,1538902.00
01/25/2017 15:30,2,0.898,ACTIVE,213.29,347.46,59.959,1485376203,"201051344000458","219011344069620",31.39,6.70,0,337.54,363.99,28.6,25.6,0.212,616635.1,616635.1,22191,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376223,1538903.00
01/25/2017 15:30,2,0.900,ACTIVE,213.96,348.96,59.965,1485376203,"201051344000853","219011344069620",31.03,5.50,0,337.54,367.00,28.4,25.4,0.212,615283.5,615283.5,22124,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376224,1538904.00
01/25/2017 15:30,2,0.914,ACTIVE,212.61,347.76,59.965,1485376203,"201051344000685","219011344069620",31.17,7.00,0,335.14,363.09,28.9,26.0,0.225,611772.3,611772.3,22379,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376225,1538905.00
01/25/2017 15:30,2,0.902,ACTIVE,212.38,346.86,59.975,1485376203,"201051344000917","219011344069620",31.39,7.70,0,334.24,363.39,28.7,25.8,0.212,608736.5,608736.5,22394,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376226,1538906.00
01/25/2017 15:30,2,0.906,ACTIVE,212.38,347.46,59.981,1485376203,"201051344001145","219011344069620",31.05,6.30,0,336.34,362.79,28.5,25.6,0.212,614725.1,614725.1,22256,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376227,1538907.00
01/25/2017 15:30,2,0.926,ACTIVE,212.38,346.86,59.944,1485376203,"201051344000651","219011344069620",31.19,6.30,0,336.04,362.79,29.3,26.4,0.217,607332.5,607332.5,22425,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376228,1538908.00
01/25/2017 15:30,2,0.789,ACTIVE,211.25,340.55,59.970,1485376203,"274151322000088","219011344069620",30.08,9.00,0,331.83,354.07,24.0,21.3,0.146,831333.2,831333.2,22105,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376229,1538909.00
01/25/2017 15:30,2,0.568,ACTIVE,212.38,426.51,59.981,1485376203,"274151322000068","219011344069620",40.14,11.70,0,334.54,449.95,23.2,20.5,0.141,721395.9,721395.9,22584,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376230,1538910.00
01/25/2017 15:30,2,0.920,ACTIVE,211.93,345.36,59.981,1485376203,"201051344001135","219011344069620",30.95,7.30,0,335.74,361.59,28.9,25.9,0.217,602938.9,602938.9,22473,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376231,1538911.00
01/25/2017 15:30,2,0.912,ACTIVE,213.06,347.76,59.970,1485376203,"201051344000594","219011344069620",31.05,7.00,0,336.04,363.39,28.8,25.8,0.208,619040.4,619040.4,22364,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376232,1538912.00
01/25/2017 15:30,2,0.932,ACTIVE,212.61,346.56,59.981,1485376203,"201051344001203","219011344069620",30.63,6.70,0,336.64,363.39,28.9,26.0,0.225,611291.5,611291.5,22474,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376233,1538913.00
01/25/2017 15:30,2,0.812,ACTIVE,211.48,345.96,59.959,1485376203,"274151322000054","219011344069620",30.18,9.70,0,333.03,354.07,24.8,22.0,0.155,847556.6,847556.6,22188,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376234,1538914.00
01/25/2017 15:30,2,0.891,ACTIVE,213.51,346.26,59.954,1485376203,"201051344000867","219011344069620",31.19,6.70,0,336.64,362.79,28.2,25.3,0.203,605431.0,605431.0,22456,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376235,1538915.00
01/25/2017 15:30,2,0.939,ACTIVE,212.16,346.56,60.012,1485376203,"201051344001093","219011344069620",31.43,7.30,0,334.84,363.39,29.9,27.0,0.203,608294.3,608294.3,22394,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376236,1538916.00
01/25/2017 15:30,2,0.850,ACTIVE,213.51,348.06,59.975,1485376203,"201051344000900","219011344069620",31.15,4.50,0,337.24,364.29,26.9,24.0,0.212,624376.9,624376.9,22045,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376236,1538917.00
01/25/2017 15:30,2,0.902,ACTIVE,213.51,346.86,59.970,1485376203,"201051344000648","219011344069620",31.23,4.50,0,337.54,364.59,28.6,25.6,0.208,614031.7,614031.7,22028,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376237,1538918.00
01/25/2017 15:30,2,0.904,ACTIVE,213.51,348.36,59.949,1485376203,"201051344000569","219011344069620",31.25,5.50,0,338.14,364.59,28.6,25.7,0.208,624734.1,624734.1,22054,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376238,1538919.00
01/25/2017 15:30,2,0.881,ACTIVE,213.51,347.46,59.949,1485376203,"201051344000983","219011344069620",31.45,5.50,0,337.24,365.49,28.1,25.2,0.217,617552.1,617552.1,22182,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376239,1538920.00
01/25/2017 15:30,2,0.881,ACTIVE,213.96,347.46,59.975,1485376203,"201051344001158","219011344069620",31.05,6.00,0,336.94,365.19,27.7,24.8,0.212,606073.6,606073.6,22374,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376240,1538921.00
01/25/2017 15:30,2,0.898,ACTIVE,213.96,348.66,59.970,1485376203,"201051344000576","219011344069620",31.43,5.00,0,337.84,366.10,28.6,25.7,0.203,616685.8,616685.8,22079,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376241,1538922.00
01/25/2017 15:30,2,0.824,ACTIVE,211.93,344.76,59.959,1485376203,"274151322000087","219011344069620",29.72,11.70,0,332.13,353.77,24.8,22.0,0.159,819579.6,819579.6,22390,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485376242,1538923.00
01/25/2017 15:45,2,0.758,ACTIVE,213.96,346.86,59.970,1485377103,"201051344000645","219011344069620",30.85,5.50,0,337.84,361.59,23.7,21.0,0.168,615997.9,615997.9,22053,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377104,1538924.00
01/25/2017 15:45,2,0.682,ACTIVE,211.70,343.55,59.975,1485377103,"274151322000085","219011344069620",29.62,9.00,0,332.13,352.27,20.5,17.8,0.124,846187.4,846187.4,22197,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377105,1538925.00
01/25/2017 15:45,2,0.766,ACTIVE,213.96,348.06,59.970,1485377103,"201051344000633","219011344069620",30.75,6.30,0,336.64,362.79,23.9,21.2,0.168,605246.7,605246.7,22433,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377106,1538926.00
01/25/2017 15:45,2,0.779,ACTIVE,213.74,346.86,59.996,1485377103,"201051344000469","219011344069620",30.61,4.50,0,336.04,360.99,24.2,21.4,0.168,608083.8,608083.8,22404,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377107,1538927.00
01/25/2017 15:45,2,0.777,ACTIVE,212.16,345.36,59.917,1485377103,"201051344000646","219011344069620",30.97,7.00,0,333.63,359.78,24.4,21.7,0.172,603968.0,603968.0,22389,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377108,1538928.00
01/25/2017 15:45,2,0.707,ACTIVE,211.70,340.25,59.970,1485377103,"274151322000052","219011344069620",30.18,9.00,0,332.13,352.57,21.6,18.9,0.133,874477.7,874477.7,21954,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377109,1538929.00
01/25/2017 15:45,2,0.803,ACTIVE,212.61,345.36,59.970,1485377103,"201051344000585","219011344069620",30.77,7.70,0,334.84,360.08,25.1,22.3,0.177,614561.4,614561.4,22451,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377110,1538930.00
01/25/2017 15:45,2,0.762,ACTIVE,212.38,344.15,59.959,1485377103,"201051344001230","219011344069620",31.21,7.00,0,333.63,358.88,24.1,21.4,0.172,607284.6,607284.6,22313,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377111,1538931.00
01/25/2017 15:45,2,0.799,ACTIVE,212.83,345.36,59.975,1485377103,"201051344000582","219011344069620",30.28,6.30,0,335.44,361.59,24.6,21.8,0.177,599250.3,599250.3,22425,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377112,1538932.00
01/25/2017 15:45,2,0.797,ACTIVE,211.93,344.45,59.975,1485377103,"201051344000955","219011344069620",31.33,7.30,0,334.24,360.08,25.4,22.5,0.177,614483.1,614483.1,22383,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377113,1538933.00
01/25/2017 15:45,2,0.445,ACTIVE,211.93,433.12,59.975,1485377103,"274151322000094","219011344069620",40.81,10.70,0,335.74,452.06,18.4,15.9,0.119,720308.5,720308.5,22690,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377114,1538934.00
01/25/2017 15:45,2,0.771,ACTIVE,213.74,346.86,59.981,1485377103,"201051344000579","219011344069620",31.45,7.30,0,336.64,363.39,24.6,21.9,0.168,623541.2,623541.2,22326,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377115,1538935.00
01/25/2017 15:45,2,0.824,ACTIVE,212.16,344.15,59.975,1485377103,"201051344000890","219011344069620",30.73,7.30,0,333.93,361.29,25.7,22.8,0.172,611463.3,611463.3,22452,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377116,1538936.00
01/25/2017 15:45,2,0.793,ACTIVE,212.61,345.66,59.981,1485377103,"201051344000438","219011344069620",31.39,7.00,0,334.84,362.79,25.3,22.5,0.177,612509.9,612509.9,22462,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377117,1538937.00
01/25/2017 15:45,2,0.826,ACTIVE,212.61,343.25,59.991,1485377103,"201051344000417","219011344069620",20.08,7.00,0,334.84,353.47,16.8,14.3,0.115,596015.1,596015.1,22579,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377118,1538938.00
01/25/2017 15:45,2,0.689,ACTIVE,212.16,343.55,59.975,1485377103,"274151322000083","219011344069620",30.08,9.00,0,332.13,352.27,21.0,18.3,0.141,866050.1,866050.1,21991,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377119,1538939.00
01/25/2017 15:45,2,0.732,ACTIVE,212.61,343.25,59.975,1485377103,"274151322000076","219011344069620",30.75,9.00,0,332.43,353.47,22.8,20.1,0.146,923431.6,923431.6,22101,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377119,1538940.00
01/25/2017 15:45,2,0.770,ACTIVE,213.74,347.16,59.938,1485377103,"201051344000868","219011344069620",30.83,5.00,0,336.64,360.38,24.1,21.3,0.168,606583.1,606583.1,22419,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377120,1538941.00
01/25/2017 15:45,2,0.734,ACTIVE,211.93,342.35,59.975,1485377103,"274151322000095","219011344069620",30.08,8.50,0,332.73,352.57,22.4,19.7,0.146,914365.4,914365.4,22167,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377121,1538942.00
01/25/2017 15:45,2,0.770,ACTIVE,213.74,346.56,59.975,1485377103,"201051344000988","219011344069620",19.82,6.00,0,336.94,357.08,15.5,13.0,0.110,568520.3,568520.3,22453,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377122,1538943.00
01/25/2017 15:45,2,0.799,ACTIVE,212.38,344.15,59.986,1485377103,"201051344001025","219011344069620",31.17,7.00,0,334.54,360.99,25.2,22.4,0.181,612713.6,612713.6,22480,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377123,1538944.00
01/25/2017 15:45,2,0.781,ACTIVE,213.74,346.56,59.944,1485377103,"201051344000458","219011344069620",30.73,6.70,0,336.34,361.59,24.4,21.6,0.172,616641.2,616641.2,22192,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377124,1538945.00
01/25/2017 15:45,2,0.768,ACTIVE,214.19,348.36,59.970,1485377103,"201051344000853","219011344069620",30.89,5.00,0,337.84,362.49,24.1,21.3,0.172,615289.5,615289.5,22125,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377125,1538946.00
01/25/2017 15:45,2,0.795,ACTIVE,212.83,346.26,59.970,1485377103,"201051344000685","219011344069620",30.57,7.00,0,334.84,361.59,24.7,21.9,0.186,611778.6,611778.6,22380,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377126,1538947.00
01/25/2017 15:45,2,0.787,ACTIVE,212.83,345.06,60.002,1485377103,"201051344000917","219011344069620",30.99,7.30,0,334.24,360.38,24.8,22.0,0.181,608742.7,608742.7,22395,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377127,1538948.00
01/25/2017 15:45,2,0.777,ACTIVE,212.61,345.66,59.986,1485377103,"201051344001145","219011344069620",31.15,6.30,0,336.34,360.69,24.5,21.8,0.181,614731.2,614731.2,22257,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377127,1538949.00
01/25/2017 15:45,2,0.807,ACTIVE,212.61,345.96,59.970,1485377103,"201051344000651","219011344069620",30.99,6.30,0,334.24,360.38,25.4,22.6,0.181,607338.7,607338.7,22426,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377128,1538950.00
01/25/2017 15:45,2,0.660,ACTIVE,211.70,343.55,59.965,1485377103,"274151322000088","219011344069620",30.02,9.00,0,330.63,351.37,20.1,17.4,0.110,831338.2,831338.2,22106,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377129,1538951.00
01/25/2017 15:45,2,0.486,ACTIVE,212.61,421.10,59.981,1485377103,"274151322000068","219011344069620",39.78,11.70,0,337.54,444.24,19.6,17.0,0.115,721400.8,721400.8,22585,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377130,1538952.00
01/25/2017 15:45,2,0.801,ACTIVE,212.61,344.76,59.986,1485377103,"201051344001135","219011344069620",30.63,7.30,0,334.84,359.78,24.8,22.0,0.181,602945.0,602945.0,22474,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377131,1538953.00
01/25/2017 15:45,2,0.779,ACTIVE,213.51,347.16,59.981,1485377103,"201051344000594","219011344069620",31.17,7.00,0,335.14,360.38,24.6,21.9,0.172,619046.5,619046.5,22365,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377132,1538954.00
01/25/2017 15:45,2,0.803,ACTIVE,212.83,345.06,60.012,1485377103,"201051344001203","219011344069620",30.79,7.00,0,334.54,361.29,25.1,22.3,0.190,611297.7,611297.7,22475,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377133,1538955.00
01/25/2017 15:45,2,0.688,ACTIVE,211.70,342.65,59.975,1485377103,"274151322000054","219011344069620",30.14,9.30,0,331.23,351.97,20.9,18.3,0.119,847561.8,847561.8,22189,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377134,1538956.00
01/25/2017 15:45,2,0.783,ACTIVE,213.96,346.56,59.981,1485377103,"201051344000867","219011344069620",30.45,6.70,0,335.44,359.48,24.2,21.4,0.168,605437.0,605437.0,22457,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377135,1538957.00
01/25/2017 15:45,2,0.834,ACTIVE,212.61,345.36,59.996,1485377103,"201051344001093","219011344069620",31.01,7.30,0,335.74,360.08,26.2,23.4,0.172,608300.7,608300.7,22395,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377136,1538958.00
01/25/2017 15:45,2,0.719,ACTIVE,213.74,346.86,59.986,1485377103,"201051344000900","219011344069620",31.25,4.50,0,336.04,360.69,22.8,20.1,0.177,624382.6,624382.6,22046,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377137,1538959.00
01/25/2017 15:45,2,0.783,ACTIVE,213.74,346.56,59.975,1485377103,"201051344000648","219011344069620",31.19,4.50,0,336.94,361.59,24.8,22.0,0.172,614037.8,614037.8,22029,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377138,1538960.00
01/25/2017 15:45,2,0.793,ACTIVE,213.74,346.86,59.986,1485377103,"201051344000569","219011344069620",30.83,5.50,0,336.64,360.08,24.8,22.0,0.177,624740.2,624740.2,22055,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377138,1538961.00
01/25/2017 15:45,2,0.768,ACTIVE,213.74,346.56,59.986,1485377103,"201051344000983","219011344069620",31.17,5.50,0,336.04,361.29,24.3,21.5,0.172,617558.1,617558.1,22183,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377139,1538962.00
01/25/2017 15:45,2,0.768,ACTIVE,213.74,346.56,59.996,1485377103,"201051344001158","219011344069620",30.71,6.00,0,336.94,360.38,23.9,21.1,0.177,606079.5,606079.5,22375,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377140,1538963.00
01/25/2017 15:45,2,0.766,ACTIVE,214.19,348.06,59.991,1485377103,"201051344000576","219011344069620",31.67,5.00,0,337.24,362.49,24.6,21.8,0.172,616691.9,616691.9,22080,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377141,1538964.00
01/25/2017 15:45,2,0.705,ACTIVE,211.93,339.95,59.981,1485377103,"274151322000087","219011344069620",29.70,11.30,0,331.83,351.67,21.2,18.6,0.124,819584.8,819584.8,22391,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485377142,1538965.00
01/25/2017 16:00,2,0.645,ACTIVE,214.19,345.66,60.018,1485378003,"201051344000645","219011344069620",30.40,5.50,0,336.34,358.28,19.9,17.3,0.133,616002.7,616002.7,22054,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378004,1538966.00
01/25/2017 16:00,2,0.555,ACTIVE,211.70,342.05,59.981,1485378003,"274151322000085","219011344069620",29.82,8.50,0,333.93,349.56,16.8,14.2,0.106,846191.4,846191.4,22198,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378005,1538967.00
01/25/2017 16:00,2,0.631,ACTIVE,214.19,346.86,60.018,1485378003,"201051344000633","219011344069620",31.29,6.00,0,336.64,359.48,20.0,17.4,0.133,605251.5,605251.5,22434,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378006,1538968.00
01/25/2017 16:00,2,0.662,ACTIVE,213.96,345.66,60.012,1485378003,"201051344000469","219011344069620",30.38,4.00,0,336.04,357.98,20.4,17.8,0.133,608088.7,608088.7,22405,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378007,1538969.00
01/25/2017 16:00,2,0.658,ACTIVE,212.61,344.15,60.012,1485378003,"201051344000646","219011344069620",30.73,6.70,0,334.24,356.18,20.5,17.9,0.146,603972.9,603972.9,22390,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378008,1538970.00
01/25/2017 16:00,2,0.584,ACTIVE,211.25,341.45,60.007,1485378003,"274151322000052","219011344069620",29.94,9.00,0,333.63,350.47,17.7,15.2,0.115,874481.9,874481.9,21955,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378009,1538971.00
01/25/2017 16:00,2,0.672,ACTIVE,213.06,345.36,60.012,1485378003,"201051344000585","219011344069620",30.73,7.00,0,333.93,356.48,21.0,18.3,0.141,614566.5,614566.5,22452,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378010,1538972.00
01/25/2017 16:00,2,0.648,ACTIVE,212.83,343.85,60.023,1485378003,"201051344001230","219011344069620",30.59,6.70,0,333.03,354.97,20.1,17.5,0.133,607289.5,607289.5,22314,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378011,1538973.00
01/25/2017 16:00,2,0.660,ACTIVE,213.29,345.36,60.034,1485378003,"201051344000582","219011344069620",30.75,6.30,0,334.24,356.48,20.6,18.0,0.137,599255.3,599255.3,22426,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378012,1538974.00
01/25/2017 16:00,2,0.682,ACTIVE,212.38,345.06,60.023,1485378003,"201051344000955","219011344069620",30.83,7.30,0,333.93,356.18,21.3,18.6,0.141,614488.3,614488.3,22384,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378012,1538975.00
01/25/2017 16:00,2,0.367,ACTIVE,211.70,427.11,60.007,1485378003,"274151322000094","219011344069620",40.33,10.30,0,336.34,453.56,14.9,12.4,0.097,720312.1,720312.1,22691,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378013,1538976.00
01/25/2017 16:00,2,0.670,ACTIVE,213.74,345.06,60.018,1485378003,"201051344000579","219011344069620",30.55,7.00,0,336.64,359.18,20.8,18.1,0.137,623546.2,623546.2,22327,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378014,1538977.00
01/25/2017 16:00,2,0.693,ACTIVE,212.61,343.85,60.023,1485378003,"201051344000890","219011344069620",30.67,7.00,0,334.24,356.78,21.6,18.9,0.137,611468.5,611468.5,22453,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378015,1538978.00
01/25/2017 16:00,2,0.670,ACTIVE,212.83,345.36,60.012,1485378003,"201051344000438","219011344069620",31.09,6.70,0,335.14,357.68,21.1,18.5,0.137,612515.0,612515.0,22463,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378016,1538979.00
01/25/2017 16:00,2,0.703,ACTIVE,213.06,343.55,60.007,1485378003,"201051344000417","219011344069620",19.74,6.70,0,334.24,351.97,14.1,11.7,0.088,596018.3,596018.3,22580,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378017,1538980.00
01/25/2017 16:00,2,0.562,ACTIVE,211.93,339.95,60.012,1485378003,"274151322000083","219011344069620",29.70,9.00,0,333.93,350.17,16.9,14.4,0.097,866054.1,866054.1,21992,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378018,1538981.00
01/25/2017 16:00,2,0.592,ACTIVE,212.38,342.35,60.012,1485378003,"274151322000076","219011344069620",30.57,8.50,0,333.03,351.07,18.3,15.8,0.115,923436.1,923436.1,22102,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378019,1538982.00
01/25/2017 16:00,2,0.637,ACTIVE,213.51,345.06,60.007,1485378003,"201051344000868","219011344069620",30.79,4.50,0,336.34,358.28,19.9,17.3,0.133,606587.9,606587.9,22420,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378020,1538983.00
01/25/2017 16:00,2,0.586,ACTIVE,211.70,339.95,60.012,1485378003,"274151322000095","219011344069620",30.28,8.00,0,331.53,350.47,18.0,15.4,0.110,914369.8,914369.8,22168,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378021,1538984.00
01/25/2017 16:00,2,0.625,ACTIVE,213.51,345.06,60.023,1485378003,"201051344000988","219011344069620",19.96,5.50,0,335.74,355.28,12.7,10.3,0.093,568523.2,568523.2,22454,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378021,1538985.00
01/25/2017 16:00,2,0.666,ACTIVE,212.83,344.15,60.012,1485378003,"201051344001025","219011344069620",30.71,6.70,0,334.84,357.68,20.8,18.1,0.137,612718.6,612718.6,22481,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378022,1538986.00
01/25/2017 16:00,2,0.650,ACTIVE,213.74,345.06,60.039,1485378003,"201051344000458","219011344069620",30.65,6.70,0,336.94,357.38,20.2,17.6,0.133,616646.1,616646.1,22193,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378023,1538987.00
01/25/2017 16:00,2,0.645,ACTIVE,214.41,346.56,60.018,1485378003,"201051344000853","219011344069620",30.36,5.00,0,338.14,360.38,19.8,17.2,0.137,615294.3,615294.3,22126,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378024,1538988.00
01/25/2017 16:00,2,0.654,ACTIVE,213.06,345.66,60.012,1485378003,"201051344000685","219011344069620",30.61,6.70,0,334.54,358.28,20.3,17.7,0.146,611783.5,611783.5,22381,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378025,1538989.00
01/25/2017 16:00,2,0.648,ACTIVE,213.29,345.96,60.023,1485378003,"201051344000917","219011344069620",30.79,7.00,0,333.63,358.28,20.2,17.6,0.137,608747.6,608747.6,22396,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378026,1538990.00
01/25/2017 16:00,2,0.633,ACTIVE,213.29,345.36,60.012,1485378003,"201051344001145","219011344069620",31.17,6.00,0,335.74,357.68,20.0,17.4,0.141,614736.0,614736.0,22258,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378027,1538991.00
01/25/2017 16:00,2,0.674,ACTIVE,213.06,345.66,60.012,1485378003,"201051344000651","219011344069620",30.47,6.00,0,334.84,356.78,20.8,18.2,0.137,607343.8,607343.8,22427,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378028,1538992.00
01/25/2017 16:00,2,0.520,ACTIVE,211.48,339.65,59.996,1485378003,"274151322000088","219011344069620",29.96,8.50,0,332.73,349.26,15.8,13.3,0.088,831342.0,831342.0,22107,0,0,0,L,1151911521,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378029,1538993.00
01/25/2017 16:00,2,0.377,ACTIVE,212.61,430.72,60.007,1485378003,"274151322000068","219011344069620",40.73,11.30,0,337.24,450.86,15.7,13.2,0.080,721404.4,721404.4,22586,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378030,1538994.00
01/25/2017 16:00,2,0.658,ACTIVE,212.38,343.55,60.007,1485378003,"201051344001135","219011344069620",30.53,7.00,0,334.54,356.18,20.4,17.7,0.141,602950.0,602950.0,22475,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378030,1538995.00
01/25/2017 16:00,2,0.648,ACTIVE,213.51,345.06,60.012,1485378003,"201051344000594","219011344069620",30.71,6.70,0,335.74,357.98,20.2,17.6,0.137,619051.3,619051.3,22366,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378031,1538996.00
01/25/2017 16:00,2,0.666,ACTIVE,213.06,344.45,60.012,1485378003,"201051344001203","219011344069620",30.14,6.70,0,333.33,357.68,20.3,17.7,0.146,611302.6,611302.6,22476,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378032,1538997.00
01/25/2017 16:00,2,0.549,ACTIVE,211.70,338.44,59.996,1485378003,"274151322000054","219011344069620",29.82,9.30,0,333.03,349.86,16.5,14.0,0.097,847565.8,847565.8,22190,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378033,1538998.00
01/25/2017 16:00,2,0.639,ACTIVE,214.19,345.36,60.012,1485378003,"201051344000867","219011344069620",30.49,6.30,0,335.74,358.28,19.8,17.1,0.128,605441.8,605441.8,22458,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378034,1538999.00
01/25/2017 16:00,2,0.686,ACTIVE,213.06,344.76,60.023,1485378003,"201051344001093","219011344069620",31.01,7.00,0,333.93,358.28,21.6,18.9,0.137,608305.9,608305.9,22396,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378035,1539000.00
01/25/2017 16:00,2,0.586,ACTIVE,213.74,345.66,60.007,1485378003,"201051344000900","219011344069620",30.43,4.00,0,336.34,359.18,18.1,15.5,0.133,624386.9,624386.9,22047,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378036,1539001.00
01/25/2017 16:00,2,0.652,ACTIVE,213.96,345.66,60.012,1485378003,"201051344000648","219011344069620",30.57,4.00,0,337.24,359.18,20.2,17.6,0.128,614042.7,614042.7,22030,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378038,1539002.00
01/25/2017 16:00,2,0.641,ACTIVE,213.96,345.66,59.965,1485378003,"201051344000569","219011344069620",30.99,5.50,0,336.64,358.88,20.1,17.5,0.133,624745.0,624745.0,22056,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378038,1539003.00
01/25/2017 16:00,2,0.625,ACTIVE,213.96,345.66,60.002,1485378003,"201051344000983","219011344069620",30.87,5.00,0,336.34,359.18,19.6,17.0,0.137,617562.8,617562.8,22184,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378039,1539004.00
01/25/2017 16:00,2,0.617,ACTIVE,213.96,345.06,60.012,1485378003,"201051344001158","219011344069620",30.65,5.50,0,336.94,358.58,19.2,16.6,0.141,606084.1,606084.1,22376,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378040,1539005.00
01/25/2017 16:00,2,0.654,ACTIVE,214.19,346.26,60.002,1485378003,"201051344000576","219011344069620",30.08,4.50,0,336.94,359.48,20.0,17.3,0.133,616696.7,616696.7,22081,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378041,1539006.00
01/25/2017 16:00,2,0.557,ACTIVE,211.93,343.25,60.002,1485378003,"274151322000087","219011344069620",29.40,10.70,0,333.63,349.56,16.6,14.1,0.097,819588.8,819588.8,22392,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378042,1539007.00
01/25/2017 16:15,2,0.467,ACTIVE,214.41,343.85,59.954,1485378903,"201051344000645","219011344069620",30.61,5.50,0,337.84,355.88,14.5,12.1,0.084,616006.5,616006.5,22055,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378904,1539008.00
01/25/2017 16:15,2,0.387,ACTIVE,212.38,338.74,59.949,1485378903,"274151322000085","219011344069620",29.16,7.70,0,335.74,347.76,11.4,9.1,0.057,846194.4,846194.4,22199,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378905,1539009.00
01/25/2017 16:15,2,0.490,ACTIVE,214.64,345.66,59.965,1485378903,"201051344000633","219011344069620",30.16,5.50,0,336.04,357.38,15.0,12.6,0.080,605255.3,605255.3,22435,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378906,1539010.00
01/25/2017 16:15,2,0.498,ACTIVE,214.19,344.15,59.949,1485378903,"201051344000469","219011344069620",29.98,4.00,0,336.34,354.67,15.2,12.7,0.084,608092.6,608092.6,22406,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378907,1539011.00
01/25/2017 16:15,2,0.479,ACTIVE,213.06,342.65,59.954,1485378903,"201051344000646","219011344069620",30.22,6.00,0,334.84,354.97,14.6,12.2,0.080,603976.8,603976.8,22391,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378908,1539012.00
01/25/2017 16:15,2,0.408,ACTIVE,212.16,340.85,59.922,1485378903,"274151322000052","219011344069620",29.64,7.70,0,335.14,348.06,12.2,9.9,0.062,874485.2,874485.2,21956,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378909,1539013.00
01/25/2017 16:15,2,0.471,ACTIVE,213.51,343.25,59.975,1485378903,"201051344000585","219011344069620",30.95,6.30,0,335.44,354.37,14.8,12.3,0.080,614570.4,614570.4,22453,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378910,1539014.00
01/25/2017 16:15,2,0.473,ACTIVE,213.06,342.35,59.965,1485378903,"201051344001230","219011344069620",29.60,6.00,0,334.84,354.37,14.2,11.8,0.080,607293.2,607293.2,22315,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378911,1539015.00
01/25/2017 16:15,2,0.479,ACTIVE,213.74,343.55,59.970,1485378903,"201051344000582","219011344069620",30.28,5.50,0,336.04,355.58,14.7,12.3,0.080,599259.2,599259.2,22427,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378912,1539016.00
01/25/2017 16:15,2,0.508,ACTIVE,212.83,342.35,59.959,1485378903,"201051344000955","219011344069620",29.90,6.30,0,334.84,353.17,15.4,12.9,0.084,614492.3,614492.3,22385,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378913,1539017.00
01/25/2017 16:15,2,0.246,ACTIVE,212.38,420.80,59.970,1485378903,"274151322000094","219011344069620",39.76,9.70,0,337.54,446.35,9.9,7.6,0.057,720314.6,720314.6,22692,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378913,1539018.00
01/25/2017 16:15,2,0.479,ACTIVE,213.96,343.25,59.970,1485378903,"201051344000579","219011344069620",31.43,6.70,0,336.64,355.88,15.2,12.8,0.075,623550.2,623550.2,22328,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378914,1539019.00
01/25/2017 16:15,2,0.506,ACTIVE,213.29,342.35,59.975,1485378903,"201051344000890","219011344069620",29.94,6.30,0,334.84,354.97,15.3,12.9,0.080,611472.6,611472.6,22454,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378915,1539020.00
01/25/2017 16:15,2,0.488,ACTIVE,213.29,343.25,59.975,1485378903,"201051344000438","219011344069620",30.61,6.00,0,335.74,354.37,15.2,12.7,0.080,612519.0,612519.0,22464,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378916,1539021.00
