ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 16:15,2,0.510,ACTIVE,213.51,342.05,59.970,1485378903,"201051344000417","219011344069620",19.80,6.00,0,334.54,351.07,10.2,8.0,0.049,596020.9,596020.9,22581,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378917,1539022.00
01/25/2017 16:15,2,0.387,ACTIVE,212.61,340.85,59.965,1485378903,"274151322000083","219011344069620",29.26,7.70,0,335.44,348.06,11.5,9.2,0.071,866057.2,866057.2,21993,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378918,1539023.00
01/25/2017 16:15,2,0.410,ACTIVE,213.06,339.95,59.975,1485378903,"274151322000076","219011344069620",29.98,7.70,0,336.34,348.66,12.5,10.1,0.071,923439.4,923439.4,22103,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378919,1539024.00
01/25/2017 16:15,2,0.477,ACTIVE,213.74,343.25,59.981,1485378903,"201051344000868","219011344069620",29.86,4.50,0,335.74,354.97,14.4,12.0,0.084,606591.6,606591.6,22421,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378920,1539025.00
01/25/2017 16:15,2,0.395,ACTIVE,212.16,339.04,59.922,1485378903,"274151322000095","219011344069620",29.90,7.30,0,335.14,348.06,11.9,9.6,0.071,914373.0,914373.0,22169,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378921,1539026.00
01/25/2017 16:15,2,0.451,ACTIVE,213.74,343.85,59.970,1485378903,"201051344000988","219011344069620",19.68,5.50,0,335.74,353.17,9.0,6.8,0.053,568525.4,568525.4,22455,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378922,1539027.00
01/25/2017 16:15,2,0.479,ACTIVE,212.83,342.05,59.954,1485378903,"201051344001025","219011344069620",30.08,6.00,0,335.44,354.37,14.6,12.2,0.084,612722.5,612722.5,22482,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378923,1539028.00
01/25/2017 16:15,2,0.482,ACTIVE,213.96,343.25,59.954,1485378903,"201051344000458","219011344069620",30.20,6.70,0,336.64,354.37,14.8,12.3,0.084,616649.9,616649.9,22194,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378923,1539029.00
01/25/2017 16:15,2,0.475,ACTIVE,214.41,344.76,59.970,1485378903,"201051344000853","219011344069620",29.84,4.50,0,337.84,356.48,14.4,12.0,0.084,615298.0,615298.0,22127,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378924,1539030.00
01/25/2017 16:15,2,0.477,ACTIVE,213.51,344.15,59.981,1485378903,"201051344000685","219011344069620",30.02,6.00,0,335.44,355.88,14.5,12.0,0.088,611787.3,611787.3,22382,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378925,1539031.00
01/25/2017 16:15,2,0.471,ACTIVE,213.29,343.85,59.975,1485378903,"201051344000917","219011344069620",29.78,6.70,0,335.14,355.88,14.3,11.8,0.080,608751.4,608751.4,22397,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378926,1539032.00
01/25/2017 16:15,2,0.451,ACTIVE,213.29,342.65,59.970,1485378903,"201051344001145","219011344069620",30.28,5.00,0,336.04,355.58,13.9,11.5,0.080,614739.8,614739.8,22259,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378927,1539033.00
01/25/2017 16:15,2,0.486,ACTIVE,212.83,342.05,59.949,1485378903,"201051344000651","219011344069620",30.20,5.50,0,336.34,354.97,14.9,12.5,0.088,607347.7,607347.7,22428,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378928,1539034.00
01/25/2017 16:15,2,0.371,ACTIVE,211.93,340.85,59.986,1485378903,"274151322000088","219011344069620",27.85,7.70,0,334.54,347.46,10.5,8.2,0.062,831344.8,831344.8,22108,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378929,1539035.00
01/25/2017 16:15,2,0.264,ACTIVE,212.83,413.89,59.975,1485378903,"274151322000068","219011344069620",39.16,10.30,0,338.74,445.15,10.5,8.2,0.049,721407.2,721407.2,22587,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378930,1539036.00
01/25/2017 16:15,2,0.467,ACTIVE,212.61,341.45,60.007,1485378903,"201051344001135","219011344069620",29.98,6.30,0,335.74,354.07,14.2,11.7,0.080,602953.8,602953.8,22476,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378931,1539037.00
01/25/2017 16:15,2,0.496,ACTIVE,213.74,343.25,60.018,1485378903,"201051344000594","219011344069620",28.25,6.30,0,335.14,354.67,14.2,11.8,0.084,619055.1,619055.1,22367,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378932,1539038.00
01/25/2017 16:15,2,0.467,ACTIVE,213.29,341.75,59.954,1485378903,"201051344001203","219011344069620",30.40,6.00,0,336.04,355.88,14.4,12.0,0.080,611306.4,611306.4,22477,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378932,1539039.00
01/25/2017 16:15,2,0.373,ACTIVE,211.93,340.85,59.975,1485378903,"274151322000054","219011344069620",29.36,8.00,0,334.84,347.76,11.1,8.8,0.066,847568.8,847568.8,22191,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378933,1539040.00
01/25/2017 16:15,2,0.453,ACTIVE,214.19,342.65,59.981,1485378903,"201051344000867","219011344069620",30.65,6.30,0,336.04,354.97,14.1,11.7,0.071,605445.5,605445.5,22459,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378934,1539041.00
01/25/2017 16:15,2,0.502,ACTIVE,213.06,342.65,59.954,1485378903,"201051344001093","219011344069620",30.32,6.70,0,335.74,354.97,15.4,13.0,0.071,608310.0,608310.0,22397,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378935,1539042.00
01/25/2017 16:15,2,0.418,ACTIVE,213.74,344.45,59.991,1485378903,"201051344000900","219011344069620",29.30,4.50,0,336.04,354.07,12.4,10.1,0.080,624390.2,624390.2,22048,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378936,1539043.00
01/25/2017 16:15,2,0.480,ACTIVE,214.19,343.85,59.981,1485378903,"201051344000648","219011344069620",30.42,4.00,0,337.24,355.28,14.8,12.4,0.080,614046.5,614046.5,22031,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378937,1539044.00
01/25/2017 16:15,2,0.477,ACTIVE,213.96,343.85,59.991,1485378903,"201051344000569","219011344069620",30.02,5.00,0,336.94,355.88,14.5,12.1,0.080,624748.8,624748.8,22057,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378938,1539045.00
01/25/2017 16:15,2,0.457,ACTIVE,213.96,343.85,59.996,1485378903,"201051344000983","219011344069620",30.43,5.50,0,336.04,354.67,14.1,11.7,0.080,617566.5,617566.5,22185,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378939,1539046.00
01/25/2017 16:15,2,0.461,ACTIVE,214.19,343.85,60.023,1485378903,"201051344001158","219011344069620",28.90,5.00,0,336.34,354.97,13.5,11.1,0.084,606087.7,606087.7,22377,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378940,1539047.00
01/25/2017 16:15,2,0.492,ACTIVE,214.41,344.15,59.991,1485378903,"201051344000576","219011344069620",29.00,4.50,0,337.24,356.48,14.5,12.0,0.071,616700.5,616700.5,22082,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378941,1539048.00
01/25/2017 16:15,2,0.375,ACTIVE,212.16,341.45,59.981,1485378903,"274151322000087","219011344069620",29.32,10.00,0,335.74,347.76,11.2,8.9,0.062,819591.7,819591.7,22393,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485378942,1539049.00
01/25/2017 16:30,2,0.258,ACTIVE,213.74,341.45,59.959,1485379803,"201051344000645","219011344069620",29.38,5.00,0,337.84,351.67,7.7,5.5,0.027,616008.5,616008.5,22056,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379804,1539050.00
01/25/2017 16:30,2,0.188,ACTIVE,211.48,337.84,59.965,1485379803,"274151322000085","219011344069620",27.71,7.30,0,334.84,344.76,5.2,3.1,0.022,846195.8,846195.8,22200,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379805,1539051.00
01/25/2017 16:30,2,0.277,ACTIVE,213.96,342.65,59.949,1485379803,"201051344000633","219011344069620",29.46,5.50,0,336.34,354.37,8.3,6.1,0.022,605257.5,605257.5,22436,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379806,1539052.00
01/25/2017 16:30,2,0.287,ACTIVE,213.29,340.85,59.949,1485379803,"201051344000469","219011344069620",29.64,4.00,0,334.54,351.97,8.6,6.4,0.022,608094.8,608094.8,22407,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379807,1539053.00
01/25/2017 16:30,2,0.275,ACTIVE,212.38,339.65,59.949,1485379803,"201051344000646","219011344069620",28.55,5.50,0,335.14,349.26,8.0,5.8,0.022,603978.8,603978.8,22392,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379808,1539054.00
01/25/2017 16:30,2,0.209,ACTIVE,211.48,337.84,59.949,1485379803,"274151322000052","219011344069620",27.63,7.30,0,333.93,345.36,5.9,3.8,0.013,874486.7,874486.7,21957,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379809,1539055.00
01/25/2017 16:30,2,0.275,ACTIVE,212.61,340.25,59.954,1485379803,"201051344000585","219011344069620",29.08,6.30,0,335.44,349.86,8.2,6.0,0.027,614572.6,614572.6,22454,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379810,1539056.00
01/25/2017 16:30,2,0.271,ACTIVE,212.61,339.34,59.944,1485379803,"201051344001230","219011344069620",28.25,5.50,0,334.84,348.96,7.8,5.6,0.027,607295.2,607295.2,22316,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379811,1539057.00
01/25/2017 16:30,2,0.275,ACTIVE,213.06,340.25,59.959,1485379803,"201051344000582","219011344069620",28.94,5.00,0,336.04,350.17,8.1,5.9,0.022,599261.3,599261.3,22428,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379812,1539058.00
01/25/2017 16:30,2,0.297,ACTIVE,212.16,339.04,59.970,1485379803,"201051344000955","219011344069620",29.08,6.00,0,333.33,349.26,8.8,6.6,0.027,614494.6,614494.6,22386,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379813,1539059.00
01/25/2017 16:30,2,0.109,ACTIVE,211.70,337.54,59.949,1485379803,"274151322000094","219011344069620",30.24,8.00,0,335.14,425.31,3.4,1.3,0.013,720315.6,720315.6,22693,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379813,1539060.00
01/25/2017 16:30,2,0.285,ACTIVE,213.51,340.25,59.944,1485379803,"201051344000579","219011344069620",30.85,6.30,0,335.74,350.47,8.8,6.6,0.022,623552.5,623552.5,22329,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379814,1539061.00
01/25/2017 16:30,2,0.295,ACTIVE,212.16,338.74,59.975,1485379803,"201051344000890","219011344069620",28.90,6.00,0,334.54,350.77,8.7,6.4,0.022,611474.8,611474.8,22455,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379815,1539062.00
01/25/2017 16:30,2,0.283,ACTIVE,212.61,339.65,59.938,1485379803,"201051344000438","219011344069620",29.94,5.50,0,335.74,350.17,8.6,6.4,0.022,612521.2,612521.2,22465,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379816,1539063.00
01/25/2017 16:30,2,0.312,ACTIVE,212.83,339.65,59.959,1485379803,"201051344000417","219011344069620",19.32,5.50,0,335.74,347.46,6.2,4.0,0.018,596022.3,596022.3,22582,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379817,1539064.00
01/25/2017 16:30,2,0.184,ACTIVE,211.70,338.14,59.917,1485379803,"274151322000083","219011344069620",27.73,7.70,0,334.54,345.06,5.1,3.0,0.022,866058.5,866058.5,21994,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379818,1539065.00
01/25/2017 16:30,2,0.189,ACTIVE,212.38,338.74,59.959,1485379803,"274151322000076","219011344069620",28.55,7.30,0,335.44,345.96,5.5,3.4,0.022,923441.0,923441.0,22104,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379819,1539066.00
01/25/2017 16:30,2,0.270,ACTIVE,213.29,341.15,59.970,1485379803,"201051344000868","219011344069620",28.69,4.00,0,335.14,351.07,7.8,5.7,0.022,606593.7,606593.7,22422,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379820,1539067.00
01/25/2017 16:30,2,0.184,ACTIVE,211.70,338.44,59.933,1485379803,"274151322000095","219011344069620",27.73,7.00,0,334.24,344.45,5.2,3.1,0.022,914374.5,914374.5,22170,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379821,1539068.00
01/25/2017 16:30,2,0.256,ACTIVE,213.29,342.05,59.986,1485379803,"201051344000988","219011344069620",18.69,5.00,0,335.74,350.47,4.8,2.8,0.018,568526.5,568526.5,22456,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379822,1539069.00
01/25/2017 16:30,2,0.270,ACTIVE,211.93,338.74,59.959,1485379803,"201051344001025","219011344069620",29.16,5.50,0,335.14,349.86,8.0,5.8,0.027,612724.6,612724.6,22483,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379823,1539070.00
01/25/2017 16:30,2,0.271,ACTIVE,213.29,339.95,59.981,1485379803,"201051344000458","219011344069620",29.94,6.30,0,336.64,350.77,8.3,6.1,0.027,616652.1,616652.1,22195,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379824,1539071.00
01/25/2017 16:30,2,0.277,ACTIVE,214.41,342.35,59.933,1485379803,"201051344000853","219011344069620",28.27,4.50,0,337.84,351.67,7.9,5.7,0.022,615300.1,615300.1,22128,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379825,1539072.00
01/25/2017 16:30,2,0.271,ACTIVE,213.06,341.15,59.986,1485379803,"201051344000685","219011344069620",28.57,5.50,0,335.74,351.07,7.8,5.7,0.027,611789.3,611789.3,22383,0,0,0,L,1122011218,0,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379826,1539073.00
01/25/2017 16:30,2,0.256,ACTIVE,212.83,341.15,59.996,1485379803,"201051344000917","219011344069620",29.26,6.70,0,334.24,350.47,7.6,5.4,0.027,608753.4,608753.4,22398,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379827,1539074.00
01/25/2017 16:30,2,0.244,ACTIVE,212.83,339.95,59.922,1485379803,"201051344001145","219011344069620",29.18,5.00,0,336.04,350.77,7.2,5.1,0.022,614741.7,614741.7,22260,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379828,1539075.00
01/25/2017 16:30,2,0.281,ACTIVE,212.61,340.25,59.954,1485379803,"201051344000651","219011344069620",29.16,5.00,0,334.84,350.17,8.3,6.1,0.027,607349.9,607349.9,22429,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379828,1539076.00
01/25/2017 16:30,2,0.166,ACTIVE,211.48,337.24,59.965,1485379803,"274151322000088","219011344069620",26.72,7.30,0,333.63,344.45,4.5,2.4,0.018,831346.0,831346.0,22109,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379829,1539077.00
01/25/2017 16:30,2,0.127,ACTIVE,212.38,339.04,59.954,1485379803,"274151322000068","219011344069620",30.47,9.30,0,335.74,426.21,3.9,1.8,0.013,721408.3,721408.3,22588,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379830,1539078.00
01/25/2017 16:30,2,0.262,ACTIVE,212.38,338.74,59.949,1485379803,"201051344001135","219011344069620",28.88,6.00,0,334.54,348.96,7.7,5.5,0.022,602955.8,602955.8,22477,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379831,1539079.00
01/25/2017 16:30,2,0.270,ACTIVE,213.51,341.75,59.949,1485379803,"201051344000594","219011344069620",29.68,6.30,0,335.44,351.07,8.1,5.9,0.027,619057.2,619057.2,22368,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379832,1539080.00
01/25/2017 16:30,2,0.268,ACTIVE,212.83,339.34,59.949,1485379803,"201051344001203","219011344069620",28.67,5.50,0,335.14,350.77,7.8,5.6,0.022,611308.5,611308.5,22478,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379833,1539081.00
01/25/2017 16:30,2,0.180,ACTIVE,211.93,338.74,59.954,1485379803,"274151322000054","219011344069620",27.81,7.70,0,333.93,344.76,5.1,3.0,0.018,847570.1,847570.1,22192,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379834,1539082.00
01/25/2017 16:30,2,0.254,ACTIVE,213.96,341.15,59.949,1485379803,"201051344000867","219011344069620",29.68,6.00,0,336.04,350.47,7.7,5.5,0.022,605447.5,605447.5,22460,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379835,1539083.00
01/25/2017 16:30,2,0.299,ACTIVE,212.38,339.95,59.959,1485379803,"201051344001093","219011344069620",29.34,6.30,0,335.14,349.86,8.9,6.7,0.018,608312.3,608312.3,22398,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379836,1539084.00
01/25/2017 16:30,2,0.199,ACTIVE,213.74,341.75,59.954,1485379803,"201051344000900","219011344069620",29.22,4.00,0,335.74,350.47,5.9,3.8,0.022,624391.8,624391.8,22049,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379837,1539085.00
01/25/2017 16:30,2,0.279,ACTIVE,213.74,341.75,59.949,1485379803,"201051344000648","219011344069620",29.16,4.00,0,336.94,351.37,8.3,6.1,0.022,614048.6,614048.6,22032,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379838,1539086.00
01/25/2017 16:30,2,0.260,ACTIVE,213.74,341.45,59.949,1485379803,"201051344000569","219011344069620",30.20,4.50,0,336.34,350.17,8.0,5.8,0.027,624750.9,624750.9,22058,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379839,1539087.00
01/25/2017 16:30,2,0.258,ACTIVE,213.74,341.15,59.959,1485379803,"201051344000983","219011344069620",29.12,4.50,0,336.34,350.17,7.7,5.5,0.022,617568.5,617568.5,22186,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379840,1539088.00
01/25/2017 16:30,2,0.254,ACTIVE,213.74,341.45,59.991,1485379803,"201051344001158","219011344069620",28.84,5.00,0,336.34,350.17,7.5,5.3,0.022,606089.6,606089.6,22378,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379841,1539089.00
01/25/2017 16:30,2,0.283,ACTIVE,213.96,342.95,59.949,1485379803,"201051344000576","219011344069620",29.18,4.00,0,336.94,351.97,8.4,6.2,0.022,616702.7,616702.7,22083,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379841,1539090.00
01/25/2017 16:30,2,0.182,ACTIVE,211.93,337.84,59.949,1485379803,"274151322000087","219011344069620",27.75,9.30,0,334.54,344.76,5.1,3.0,0.018,819593.1,819593.1,22394,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485379842,1539091.00
01/25/2017 16:45,2,0.209,ACTIVE,214.41,342.65,59.981,1485380704,"201051344000645","219011344069620",27.87,5.00,0,336.64,346.26,5.9,3.8,0.009,616009.6,616009.6,22057,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380705,1539092.00
01/25/2017 16:45,2,0.129,ACTIVE,211.93,337.84,59.991,1485380704,"274151322000085","219011344069620",27.73,7.00,0,334.84,341.45,3.6,1.6,0.004,846196.3,846196.3,22201,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380706,1539093.00
01/25/2017 16:45,2,0.240,ACTIVE,214.41,344.15,60.028,1485380704,"201051344000633","219011344069620",26.04,5.00,0,335.14,348.36,6.3,4.2,0.009,605258.7,605258.7,22437,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380707,1539094.00
01/25/2017 16:45,2,0.252,ACTIVE,213.74,342.65,60.034,1485380704,"201051344000469","219011344069620",27.63,3.30,0,334.54,345.96,7.1,4.9,0.009,608096.2,608096.2,22408,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380707,1539095.00
01/25/2017 16:45,2,0.225,ACTIVE,211.93,339.95,60.018,1485380704,"201051344000646","219011344069620",26.78,5.50,0,333.33,345.36,6.1,3.9,0.009,603980.0,603980.0,22393,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380708,1539096.00
01/25/2017 16:45,2,0.145,ACTIVE,211.48,337.54,59.991,1485380704,"274151322000052","219011344069620",27.53,7.00,0,334.24,341.45,4.1,2.0,0.009,874487.4,874487.4,21958,0,0,0,L,1151911521,0,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380709,1539097.00
01/25/2017 16:45,2,0.225,ACTIVE,212.38,339.65,60.007,1485380704,"201051344000585","219011344069620",26.68,6.00,0,334.24,345.06,6.1,3.9,0.013,614573.8,614573.8,22455,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380710,1539098.00
01/25/2017 16:45,2,0.230,ACTIVE,212.38,339.34,60.012,1485380704,"201051344001230","219011344069620",24.13,5.50,0,333.33,343.85,5.7,3.5,0.004,607296.3,607296.3,22317,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380711,1539099.00
01/25/2017 16:45,2,0.230,ACTIVE,213.06,339.95,60.002,1485380704,"201051344000582","219011344069620",26.30,5.00,0,334.84,344.76,6.2,4.0,0.004,599262.5,599262.5,22429,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380712,1539100.00
01/25/2017 16:45,2,0.254,ACTIVE,212.16,339.34,60.023,1485380704,"201051344000955","219011344069620",26.46,5.50,0,333.33,343.85,6.8,4.6,0.004,614496.0,614496.0,22387,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380713,1539101.00
01/25/2017 16:45,2,0.064,ACTIVE_NO_POWER,211.93,339.04,59.986,1485380704,"274151322000094","219011344069620",28.90,7.30,0,335.74,341.15,1.9,0.0,0.004,720315.7,720315.7,22694,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380714,1539102.00
01/25/2017 16:45,2,0.256,ACTIVE,213.74,341.45,59.996,1485380704,"201051344000579","219011344069620",27.08,5.50,0,336.34,346.56,7.0,4.9,0.004,623553.9,623553.9,22330,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380715,1539103.00
01/25/2017 16:45,2,0.242,ACTIVE,212.16,338.74,59.986,1485380704,"201051344000890","219011344069620",26.46,5.50,0,333.03,344.76,6.5,4.3,0.009,611476.1,611476.1,22456,0,0,0,L,1122011218,0,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380716,1539104.00
01/25/2017 16:45,2,0.238,ACTIVE,212.61,339.65,59.959,1485380704,"201051344000438","219011344069620",26.82,5.00,0,334.84,345.36,6.5,4.4,0.004,612522.5,612522.5,22466,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380717,1539105.00
01/25/2017 16:45,2,0.258,ALERT,212.61,338.14,59.991,1485380704,"201051344000417","219011344069620",18.77,5.00,0,301.47,356.78,4.9,2.8,0.000,596023.1,596023.1,22583,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380718,1539106.00
01/25/2017 16:45,2,0.121,ACTIVE,211.93,337.84,59.986,1485380704,"274151322000083","219011344069620",27.29,7.30,0,334.24,341.75,3.4,1.3,0.009,866059.0,866059.0,21995,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380719,1539107.00
01/25/2017 16:45,2,0.125,ACTIVE,212.38,339.34,59.986,1485380704,"274151322000076","219011344069620",27.87,7.00,0,336.04,342.05,3.6,1.5,0.009,923441.5,923441.5,22105,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380720,1539108.00
01/25/2017 16:45,2,0.223,ACTIVE,213.74,341.15,59.996,1485380704,"201051344000868","219011344069620",26.14,4.00,0,336.04,345.66,5.9,3.8,0.013,606594.9,606594.9,22423,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380721,1539109.00
01/25/2017 16:45,2,0.119,ACTIVE,211.93,337.54,59.986,1485380704,"274151322000095","219011344069620",27.21,7.00,0,334.84,341.15,3.3,1.2,0.000,914374.9,914374.9,22171,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380722,1539110.00
01/25/2017 16:45,2,0.188,ACTIVE,213.51,343.25,59.981,1485380704,"201051344000988","219011344069620",18.75,5.00,0,327.62,353.47,3.6,1.5,0.004,568527.0,568527.0,22457,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380723,1539111.00
01/25/2017 16:45,2,0.205,ACTIVE,212.16,339.04,59.986,1485380704,"201051344001025","219011344069620",27.97,5.00,0,333.63,344.15,5.9,3.7,0.009,612725.7,612725.7,22484,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380724,1539112.00
01/25/2017 16:45,2,0.238,ACTIVE,213.51,341.15,59.991,1485380704,"201051344000458","219011344069620",27.15,6.00,0,335.74,345.66,6.6,4.4,0.009,616653.3,616653.3,22196,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380725,1539113.00
01/25/2017 16:45,2,0.223,ACTIVE,214.19,342.35,59.981,1485380704,"201051344000853","219011344069620",26.10,4.00,0,337.54,347.46,5.9,3.8,0.009,615301.2,615301.2,22129,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380726,1539114.00
01/25/2017 16:45,2,0.223,ACTIVE,212.61,341.15,59.981,1485380704,"201051344000685","219011344069620",26.02,5.00,0,334.24,345.96,5.9,3.8,0.000,611790.4,611790.4,22384,0,0,0,L,1122011218,0,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380727,1539115.00
01/25/2017 16:45,2,0.223,ACTIVE,212.61,340.55,60.023,1485380704,"201051344000917","219011344069620",25.13,6.30,0,334.54,345.96,5.7,3.6,0.013,608754.5,608754.5,22399,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380727,1539116.00
01/25/2017 16:45,2,0.199,ACTIVE,212.61,339.95,59.981,1485380704,"201051344001145","219011344069620",25.86,5.00,0,335.44,345.66,5.3,3.2,0.009,614742.7,614742.7,22261,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380728,1539117.00
01/25/2017 16:45,2,0.244,ACTIVE,212.38,339.65,59.975,1485380704,"201051344000651","219011344069620",25.78,4.50,0,334.84,345.06,6.4,4.2,0.009,607351.1,607351.1,22430,0,0,0,L,1122011218,0,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380729,1539118.00
01/25/2017 16:45,2,0.104,ACTIVE,211.25,336.94,59.933,1485380704,"274151322000088","219011344069620",26.42,7.00,0,334.24,341.15,2.8,0.7,0.000,831346.4,831346.4,22110,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380730,1539119.00
01/25/2017 16:45,2,0.082,ACTIVE,212.61,339.04,59.959,1485380704,"274151322000068","219011344069620",29.04,8.50,0,336.04,341.75,2.4,0.4,0.004,721408.5,721408.5,22589,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380731,1539120.00
01/25/2017 16:45,2,0.211,ACTIVE,212.16,338.44,59.970,1485380704,"201051344001135","219011344069620",26.70,5.50,0,333.33,343.55,5.7,3.6,0.004,602956.9,602956.9,22478,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380732,1539121.00
01/25/2017 16:45,2,0.230,ACTIVE,213.29,341.75,59.975,1485380704,"201051344000594","219011344069620",26.54,6.00,0,334.84,346.26,6.2,4.1,0.009,619058.5,619058.5,22369,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380733,1539122.00
01/25/2017 16:45,2,0.227,ACTIVE,212.38,339.34,59.981,1485380704,"201051344001203","219011344069620",25.82,5.50,0,334.84,345.96,5.9,3.8,0.009,611309.6,611309.6,22479,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380734,1539123.00
01/25/2017 16:45,2,0.125,ACTIVE,211.70,337.54,59.954,1485380704,"274151322000054","219011344069620",27.29,7.70,0,334.24,341.15,3.5,1.4,0.009,847570.6,847570.6,22193,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380735,1539124.00
01/25/2017 16:45,2,0.219,ACTIVE,213.96,341.15,59.970,1485380704,"201051344000867","219011344069620",25.94,5.50,0,336.04,345.96,5.8,3.6,0.009,605448.6,605448.6,22461,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380736,1539125.00
01/25/2017 16:45,2,0.250,ACTIVE,212.38,340.25,59.975,1485380704,"201051344001093","219011344069620",27.02,6.00,0,334.54,345.36,6.9,4.7,0.013,608313.7,608313.7,22399,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380737,1539126.00
01/25/2017 16:45,2,0.160,ACTIVE,213.29,342.05,59.970,1485380704,"201051344000900","219011344069620",26.62,3.70,0,335.44,346.26,4.3,2.3,0.013,624392.6,624392.6,22050,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380738,1539127.00
01/25/2017 16:45,2,0.240,ACTIVE,213.74,341.15,59.965,1485380704,"201051344000648","219011344069620",26.74,3.70,0,336.64,346.56,6.5,4.4,0.004,614049.9,614049.9,22033,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380739,1539128.00
01/25/2017 16:45,2,0.230,ACTIVE,213.51,341.45,59.975,1485380704,"201051344000569","219011344069620",28.47,4.00,0,336.94,346.26,6.7,4.5,0.013,624752.2,624752.2,22059,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380740,1539129.00
01/25/2017 16:45,2,0.219,ACTIVE,213.51,341.45,59.986,1485380704,"201051344000983","219011344069620",26.84,4.50,0,336.04,345.66,6.0,3.9,0.013,617569.7,617569.7,22187,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380740,1539130.00
01/25/2017 16:45,2,0.205,ACTIVE,213.51,341.15,59.965,1485380704,"201051344001158","219011344069620",26.46,4.50,0,335.44,346.26,5.5,3.4,0.004,606090.7,606090.7,22379,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380741,1539131.00
01/25/2017 16:45,2,0.242,ACTIVE,213.96,342.65,59.965,1485380704,"201051344000576","219011344069620",25.84,4.00,0,336.94,348.36,6.4,4.2,0.004,616703.9,616703.9,22084,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380742,1539132.00
01/25/2017 16:45,2,0.127,ACTIVE,211.93,338.14,59.981,1485380704,"274151322000087","219011344069620",26.70,9.00,0,335.14,341.15,3.4,1.4,0.000,819593.6,819593.6,22395,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485380743,1539133.00
01/25/2017 17:00,2,0.193,ALERT,213.06,339.65,60.023,1485381603,"201051344000645","219011344069620",25.03,4.50,0,303.28,345.66,4.9,2.8,0.000,616010.5,616010.5,22058,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381605,1539134.00
01/25/2017 17:00,2,0.102,ACTIVE,211.48,336.94,59.981,1485381603,"274151322000085","219011344069620",27.51,7.00,0,334.84,342.65,2.9,0.8,0.004,846196.6,846196.6,22202,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381606,1539135.00
01/25/2017 17:00,2,0.197,ALERT,213.29,337.84,60.007,1485381603,"201051344000633","219011344069620",25.64,4.50,0,301.77,346.86,5.2,3.0,0.000,605259.6,605259.6,22438,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381608,1539136.00
01/25/2017 17:00,2,0.215,ALERT,212.83,339.04,59.954,1485381603,"201051344000469","219011344069620",26.86,3.30,0,302.98,345.96,5.9,3.8,0.004,608097.3,608097.3,22409,0,0,0,L,1122011218,0,121.10,122.01,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381610,1539137.00
01/25/2017 17:00,2,0.203,ALERT,211.25,329.13,59.965,1485381603,"201051344000646","219011344069620",24.01,5.00,0,299.97,342.05,5.0,2.9,0.000,603980.9,603980.9,22394,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381612,1539138.00
01/25/2017 17:00,2,0.117,ACTIVE,211.25,337.24,59.959,1485381603,"274151322000052","219011344069620",26.86,7.00,0,333.63,341.75,3.2,1.1,0.000,874487.8,874487.8,21959,0,0,0,L,1151911521,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381613,1539139.00
01/25/2017 17:00,2,0.199,ALERT,211.70,336.04,59.975,1485381603,"201051344000585","219011344069620",23.99,5.50,0,300.87,342.35,4.9,2.8,0.000,614574.6,614574.6,22456,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381614,1539140.00
01/25/2017 17:00,2,0.189,ALERT,211.48,330.03,59.996,1485381603,"201051344001230","219011344069620",23.32,5.00,0,300.87,341.15,4.5,2.4,0.000,607297.1,607297.1,22318,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381616,1539141.00
01/25/2017 17:00,2,0.209,ALERT,211.93,336.64,59.986,1485381603,"201051344000582","219011344069620",23.70,4.50,0,301.77,342.95,5.0,2.9,0.000,599263.4,599263.4,22430,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381618,1539142.00
01/25/2017 17:00,2,0.230,ALERT,211.25,337.84,59.975,1485381603,"201051344000955","219011344069620",24.01,5.50,0,300.27,341.45,5.6,3.5,0.000,614497.0,614497.0,22388,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381620,1539143.00
01/25/2017 17:00,2,0.045,ALERT,211.48,316.50,59.981,1485381603,"274151322000094","219011344069620",23.70,6.70,0,297.26,411.18,1.1,0.0,0.000,720315.7,720315.7,22695,0,0,0,L,1151911521,0,120.88,122.46,0002,3,0,0,0,0,0,0,134,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381622,1539144.00
01/25/2017 17:00,2,0.234,ALERT,212.83,339.95,59.981,1485381603,"201051344000579","219011344069620",24.41,5.50,0,304.18,344.76,5.8,3.7,0.000,623555.0,623555.0,22331,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381623,1539145.00
01/25/2017 17:00,2,0.199,ALERT,211.25,336.64,59.981,1485381603,"201051344000890","219011344069620",26.68,5.50,0,301.17,341.75,5.4,3.3,0.000,611477.1,611477.1,22457,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381625,1539146.00
01/25/2017 17:00,2,0.199,ALERT,211.48,334.54,59.975,1485381603,"201051344000438","219011344069620",26.36,5.00,0,301.47,342.35,5.4,3.3,0.000,612523.5,612523.5,22467,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381627,1539147.00
01/25/2017 17:00,2,0.221,ALERT,211.70,300.87,60.018,1485381603,"201051344000417","219011344069620",19.50,4.50,0,299.37,340.25,4.3,2.3,0.000,596023.7,596023.7,22585,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,25,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381629,1539148.00
01/25/2017 17:00,2,0.090,ACTIVE,211.48,335.44,59.975,1485381603,"274151322000083","219011344069620",27.10,7.30,0,320.71,352.27,2.5,0.5,0.000,866059.3,866059.3,21996,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381630,1539149.00
01/25/2017 17:00,2,0.096,ACTIVE,212.16,338.14,59.986,1485381603,"274151322000076","219011344069620",26.72,7.00,0,335.74,342.05,2.6,0.6,0.000,923441.8,923441.8,22106,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381631,1539150.00
01/25/2017 17:00,2,0.197,ALERT,212.83,339.95,59.981,1485381603,"201051344000868","219011344069620",23.36,4.00,0,303.88,344.76,4.7,2.6,0.000,606595.7,606595.7,22424,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381633,1539151.00
01/25/2017 17:00,2,0.088,ACTIVE,211.48,336.94,59.970,1485381603,"274151322000095","219011344069620",26.42,7.00,0,325.82,348.06,2.4,0.4,0.000,914375.1,914375.1,22172,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381633,1539152.00
01/25/2017 17:00,2,0.156,ALERT,212.38,303.28,59.981,1485381603,"201051344000988","219011344069620",19.14,4.00,0,299.67,347.76,3.0,1.0,0.000,568527.4,568527.4,22458,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,6,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381635,1539153.00
01/25/2017 17:00,2,0.178,ACTIVE,211.03,336.64,59.975,1485381603,"201051344001025","219011344069620",26.98,5.00,0,310.19,362.19,4.9,2.8,0.000,612726.5,612726.5,22485,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381636,1539154.00
01/25/2017 17:00,2,0.213,ALERT,212.83,339.95,59.986,1485381603,"201051344000458","219011344069620",24.87,5.50,0,303.58,344.76,5.4,3.3,0.004,616654.3,616654.3,22197,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381638,1539155.00
01/25/2017 17:00,2,0.188,ACTIVE,213.29,341.15,59.975,1485381603,"201051344000853","219011344069620",25.90,3.70,0,313.80,366.70,4.9,2.8,0.000,615302.1,615302.1,22130,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381639,1539156.00
01/25/2017 17:00,2,0.195,ALERT,211.70,321.01,59.975,1485381603,"201051344000685","219011344069620",22.90,5.00,0,300.57,342.95,4.6,2.5,0.000,611791.3,611791.3,22385,0,0,0,L,1122011218,0,122.46,120.88,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381641,1539157.00
01/25/2017 17:00,2,0.189,ALERT,211.48,323.72,59.981,1485381603,"201051344000917","219011344069620",23.10,6.00,0,299.97,342.65,4.5,2.4,0.000,608755.3,608755.3,22400,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381643,1539158.00
01/25/2017 17:00,2,0.164,ALERT,211.48,332.13,59.996,1485381603,"201051344001145","219011344069620",24.75,4.50,0,300.57,342.65,4.2,2.1,0.000,614743.3,614743.3,22262,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381645,1539159.00
01/25/2017 17:00,2,0.203,ALERT,211.48,334.84,59.981,1485381603,"201051344000651","219011344069620",25.21,4.00,0,300.57,342.05,5.2,3.1,0.000,607352.1,607352.1,22431,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381646,1539160.00
01/25/2017 17:00,2,0.076,ACTIVE_NO_POWER,211.03,323.41,59.949,1485381603,"274151322000088","219011344069620",25.19,7.00,0,320.41,349.26,1.9,0.0,0.000,831346.4,831346.4,22111,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381647,1539161.00
01/25/2017 17:00,2,0.006,ALERT,212.16,298.47,59.996,1485381603,"274151322000068","219011344069620",42.62,7.70,0,296.66,414.49,0.0,0.0,0.000,721408.6,721408.6,22590,0,0,0,L,1151911521,0,121.10,122.91,0002,6,0,0,0,0,0,0,140,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381649,1539162.00
01/25/2017 17:00,2,0.166,ALERT,211.03,336.34,59.970,1485381603,"201051344001135","219011344069620",27.21,5.50,0,301.77,341.45,4.6,2.5,0.004,602957.7,602957.7,22479,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381651,1539163.00
01/25/2017 17:00,2,0.203,ALERT,212.83,339.34,59.959,1485381603,"201051344000594","219011344069620",23.80,5.50,0,302.68,344.76,4.9,2.8,0.000,619059.4,619059.4,22370,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381653,1539164.00
01/25/2017 17:00,2,0.199,ALERT,211.48,319.81,59.959,1485381603,"201051344001203","219011344069620",22.72,5.00,0,301.17,343.25,4.6,2.5,0.000,611310.5,611310.5,22480,0,0,0,L,1122011218,0,122.23,120.65,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381655,1539165.00
