ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 17:00,2,0.098,ACTIVE,211.03,336.34,59.959,1485381603,"274151322000054","219011344069620",26.66,7.70,0,333.93,340.55,2.7,0.6,0.004,847570.9,847570.9,22194,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381655,1539166.00
01/25/2017 17:00,2,0.176,ALERT,213.06,333.63,59.965,1485381603,"201051344000867","219011344069620",26.10,5.50,0,302.68,344.76,4.7,2.6,0.000,605449.4,605449.4,22462,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381657,1539167.00
01/25/2017 17:00,2,0.223,ALERT,211.25,327.02,59.965,1485381603,"201051344001093","219011344069620",25.01,6.00,0,301.17,341.75,5.7,3.5,0.000,608314.8,608314.8,22400,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381659,1539168.00
01/25/2017 17:00,2,0.133,ALERT,213.06,340.25,59.965,1485381603,"201051344000900","219011344069620",24.35,3.70,0,302.68,344.45,3.3,1.3,0.004,624393.0,624393.0,22051,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381661,1539169.00
01/25/2017 17:00,2,0.188,ALERT,213.29,339.65,59.986,1485381603,"201051344000648","219011344069620",27.47,3.70,0,302.07,345.66,5.2,3.1,0.004,614050.9,614050.9,22034,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381663,1539170.00
01/25/2017 17:00,2,0.201,ACTIVE,213.06,339.95,59.959,1485381603,"201051344000569","219011344069620",26.94,4.00,0,324.62,356.48,5.5,3.4,0.004,624753.3,624753.3,22060,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381664,1539171.00
01/25/2017 17:00,2,0.178,ACTIVE,212.83,338.74,59.954,1485381603,"201051344000983","219011344069620",26.92,4.00,0,311.69,363.09,4.9,2.8,0.000,617570.5,617570.5,22188,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381665,1539172.00
01/25/2017 17:00,2,0.184,ALERT,213.06,326.72,59.970,1485381603,"201051344001158","219011344069620",23.40,4.00,0,302.07,344.76,4.4,2.3,0.000,606091.5,606091.5,22380,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381666,1539173.00
01/25/2017 17:00,2,0.199,ALERT,213.51,331.83,59.928,1485381603,"201051344000576","219011344069620",25.21,3.70,0,302.37,345.36,5.1,3.0,0.000,616704.9,616704.9,22085,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381668,1539174.00
01/25/2017 17:00,2,0.100,ACTIVE,211.48,315.00,59.949,1485381603,"274151322000087","219011344069620",25.23,8.50,0,311.99,352.87,2.6,0.6,0.000,819593.9,819593.9,22396,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485381669,1539175.00
01/25/2017 17:15,2,0.127,ALERT,213.96,303.58,59.986,1485382503,"201051344000645","219011344069620",20.28,3.70,0,300.27,342.05,2.6,0.6,0.000,616010.9,616010.9,22060,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382505,1539176.00
01/25/2017 17:15,2,0.062,ALERT,211.70,299.07,59.959,1485382503,"274151322000085","219011344069620",21.61,6.30,0,298.17,356.18,1.4,0.0,0.000,846196.7,846196.7,22203,0,0,0,L,1151911521,0,121.78,122.46,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382507,1539177.00
01/25/2017 17:15,2,0.143,ALERT,214.19,303.88,59.959,1485382503,"201051344000633","219011344069620",19.12,3.70,0,298.47,341.75,2.8,0.8,0.000,605260.1,605260.1,22440,0,0,0,L,1122011218,0,122.23,122.68,0002,3,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382508,1539178.00
01/25/2017 17:15,2,0.172,ALERT,213.51,303.88,59.970,1485382503,"201051344000469","219011344069620",20.46,2.50,0,299.67,344.15,3.6,1.5,0.000,608097.9,608097.9,22411,0,0,0,L,1122011218,0,121.33,122.68,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382510,1539179.00
01/25/2017 17:15,2,0.133,ALERT,211.70,301.17,59.975,1485382503,"201051344000646","219011344069620",18.27,4.00,0,298.47,339.65,2.5,0.5,0.000,603981.3,603981.3,22396,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382512,1539180.00
01/25/2017 17:15,2,0.082,ALERT,211.48,299.67,59.959,1485382503,"274151322000052","219011344069620",19.42,6.00,0,297.57,344.45,1.6,0.0,0.000,874487.9,874487.9,21960,0,0,0,L,1151911521,0,120.88,122.68,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382514,1539181.00
01/25/2017 17:15,2,0.137,ALERT,211.93,301.47,59.965,1485382503,"201051344000585","219011344069620",18.49,4.50,0,299.07,339.34,2.6,0.6,0.000,614575.0,614575.0,22458,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382515,1539182.00
01/25/2017 17:15,2,0.139,ALERT,211.93,301.77,59.928,1485382503,"201051344001230","219011344069620",16.76,4.00,0,299.67,339.04,2.4,0.4,0.000,607297.4,607297.4,22320,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382517,1539183.00
01/25/2017 17:15,2,0.143,ALERT,212.16,301.47,60.023,1485382503,"201051344000582","219011344069620",19.08,3.70,0,299.97,339.65,2.8,0.7,0.000,599263.8,599263.8,22432,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382520,1539184.00
01/25/2017 17:15,2,0.164,ALERT,211.48,301.17,59.970,1485382503,"201051344000955","219011344069620",18.17,4.50,0,299.07,338.44,3.0,1.0,0.000,614497.5,614497.5,22390,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382521,1539185.00
01/25/2017 17:15,2,0.000,ALERT,211.48,299.07,60.018,1485382503,"274151322000094","219011344069620",40.77,5.50,0,296.96,407.87,0.0,0.0,0.000,720315.7,720315.7,22697,0,0,0,L,1151911521,0,121.10,122.91,0100,2,0,0,0,0,0,0,227,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1485382523,1539186.00
01/25/2017 17:15,2,0.170,ALERT,213.29,304.78,59.970,1485382503,"201051344000579","219011344069620",19.28,4.50,0,301.17,341.75,3.3,1.3,0.000,623555.6,623555.6,22333,0,0,0,L,1122011218,0,121.55,122.01,0002,0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382525,1539187.00
01/25/2017 17:15,2,0.158,ALERT,211.70,301.77,59.959,1485382503,"201051344000890","219011344069620",19.30,4.50,0,299.67,339.34,3.1,1.1,0.000,611477.6,611477.6,22459,0,0,0,L,1122011218,0,122.01,120.65,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382527,1539188.00
01/25/2017 17:15,2,0.156,ALERT,212.38,301.77,60.012,1485382503,"201051344000438","219011344069620",18.09,4.00,0,299.07,338.74,2.9,0.9,0.000,612524.0,612524.0,22469,0,0,0,L,1122011218,0,122.23,121.33,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382529,1539189.00
01/25/2017 17:15,2,0.184,ACTIVE,212.38,301.17,59.954,1485382503,"201051344000417","219011344069620",15.82,4.00,0,298.47,302.68,3.0,0.9,0.000,596024.2,596024.2,22587,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382530,1539190.00
01/25/2017 17:15,2,0.059,ALERT,211.70,299.97,59.996,1485382503,"274151322000083","219011344069620",19.84,6.00,0,297.87,339.04,1.1,0.0,0.000,866059.3,866059.3,21997,0,0,0,L,1151911521,0,121.10,122.68,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382532,1539191.00
01/25/2017 17:15,2,0.059,ALERT,212.61,299.97,59.970,1485382503,"274151322000076","219011344069620",20.38,5.50,0,298.17,351.07,1.2,0.0,0.000,923441.8,923441.8,22107,0,0,0,L,1151911521,0,121.55,122.91,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382533,1539192.00
01/25/2017 17:15,2,0.141,ALERT,213.06,304.18,59.981,1485382503,"201051344000868","219011344069620",19.42,3.30,0,302.07,341.45,2.8,0.8,0.000,606596.2,606596.2,22426,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382535,1539193.00
01/25/2017 17:15,2,0.051,ALERT,211.70,300.57,59.975,1485382503,"274151322000095","219011344069620",20.12,5.50,0,298.77,338.74,1.1,0.0,0.000,914375.1,914375.1,22173,0,0,0,L,1151911521,0,121.55,122.46,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382537,1539194.00
01/25/2017 17:15,2,0.115,ACTIVE,213.06,303.58,59.981,1485382503,"201051344000988","219011344069620",17.33,3.70,0,298.47,305.68,2.0,0.1,0.000,568527.5,568527.5,22460,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382538,1539195.00
01/25/2017 17:15,2,0.133,ALERT,211.70,300.57,59.986,1485382503,"201051344001025","219011344069620",19.54,3.70,0,298.77,339.34,2.6,0.6,0.000,612726.9,612726.9,22486,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382540,1539196.00
01/25/2017 17:15,2,0.150,ALERT,213.29,304.18,59.981,1485382503,"201051344000458","219011344069620",20.54,4.50,0,301.47,341.75,3.2,1.1,0.000,616654.9,616654.9,22199,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382542,1539197.00
01/25/2017 17:15,2,0.133,ALERT,214.19,304.18,60.007,1485382503,"201051344000853","219011344069620",19.32,3.30,0,301.47,345.36,2.6,0.6,0.000,615302.5,615302.5,22131,0,0,0,L,1122011218,0,122.23,122.68,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382543,1539198.00
01/25/2017 17:15,2,0.129,ALERT,212.38,301.17,59.981,1485382503,"201051344000685","219011344069620",18.23,4.00,0,299.07,338.74,2.4,0.4,0.000,611791.6,611791.6,22387,0,0,0,L,1122011218,0,122.68,121.10,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382545,1539199.00
01/25/2017 17:15,2,0.133,ALERT,211.93,300.57,59.996,1485382503,"201051344000917","219011344069620",17.99,5.00,0,297.87,339.34,2.5,0.4,0.000,608755.6,608755.6,22402,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382547,1539200.00
01/25/2017 17:15,2,0.117,ALERT,212.38,301.47,59.949,1485382503,"201051344001145","219011344069620",18.57,3.70,0,299.07,339.95,2.2,0.2,0.000,614743.6,614743.6,22264,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382549,1539201.00
01/25/2017 17:15,2,0.158,ALERT,211.93,300.57,59.986,1485382503,"201051344000651","219011344069620",18.81,3.30,0,298.17,339.95,3.0,1.0,0.000,607352.6,607352.6,22433,0,0,0,L,1122011218,0,122.23,120.88,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382551,1539202.00
01/25/2017 17:15,2,0.043,ALERT,211.25,298.77,59.938,1485382503,"274151322000088","219011344069620",19.10,6.00,0,297.26,336.34,0.8,0.0,0.000,831346.4,831346.4,22112,0,0,0,L,1151911521,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382552,1539203.00
01/25/2017 17:15,2,0.006,ALERT,212.61,376.92,59.970,1485382503,"274151322000068","219011344069620",41.07,6.30,0,296.36,408.18,0.0,0.0,0.000,721408.6,721408.6,22592,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,224,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485382554,1539204.00
01/25/2017 17:15,2,0.131,ALERT,211.70,301.17,59.965,1485382503,"201051344001135","219011344069620",19.16,4.00,0,299.37,339.04,2.6,0.6,0.000,602958.0,602958.0,22481,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382556,1539205.00
01/25/2017 17:15,2,0.143,ALERT,213.06,304.48,59.981,1485382503,"201051344000594","219011344069620",19.94,4.50,0,300.87,341.15,2.9,0.9,0.000,619059.8,619059.8,22372,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382558,1539206.00
01/25/2017 17:15,2,0.141,ALERT,211.93,300.87,60.012,1485382503,"201051344001203","219011344069620",18.39,4.00,0,298.77,339.65,2.6,0.6,0.000,611310.8,611310.8,22482,0,0,0,L,1122011218,0,122.46,120.88,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382560,1539207.00
01/25/2017 17:15,2,0.061,ALERT,211.70,300.27,59.975,1485382503,"274151322000054","219011344069620",21.35,6.70,0,297.87,353.17,1.3,0.0,0.000,847570.9,847570.9,22195,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382562,1539208.00
01/25/2017 17:15,2,0.135,ALERT,213.74,303.88,59.970,1485382503,"201051344000867","219011344069620",19.62,4.50,0,300.87,340.25,2.7,0.7,0.000,605449.8,605449.8,22464,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382563,1539209.00
01/25/2017 17:15,2,0.184,ALERT,211.93,301.47,59.975,1485382503,"201051344001093","219011344069620",18.17,5.00,0,298.77,337.84,3.4,1.4,0.000,608315.4,608315.4,22402,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382565,1539210.00
01/25/2017 17:15,2,0.084,ALERT,213.29,303.88,59.959,1485382503,"201051344000900","219011344069620",20.38,3.30,0,300.57,342.05,1.8,0.0,0.000,624393.1,624393.1,22053,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382567,1539211.00
01/25/2017 17:15,2,0.156,ALERT,213.51,303.28,59.970,1485382503,"201051344000648","219011344069620",19.94,3.00,0,300.57,344.15,3.2,1.1,0.000,614051.4,614051.4,22036,0,0,0,L,1122011218,0,121.33,122.68,0002,0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382569,1539212.00
01/25/2017 17:15,2,0.154,ALERT,213.51,304.48,59.949,1485382503,"201051344000569","219011344069620",21.53,3.30,0,301.77,347.76,3.4,1.4,0.000,624753.8,624753.8,22061,0,0,0,L,1122011218,0,121.33,122.46,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382571,1539213.00
01/25/2017 17:15,2,0.139,ALERT,213.29,303.88,59.981,1485382503,"201051344000983","219011344069620",20.91,3.70,0,301.47,343.55,3.0,0.9,0.000,617571.0,617571.0,22189,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382572,1539214.00
01/25/2017 17:15,2,0.129,ALERT,213.29,303.28,59.975,1485382503,"201051344001158","219011344069620",19.40,3.30,0,300.27,341.15,2.5,0.5,0.000,606091.8,606091.8,22382,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382574,1539215.00
01/25/2017 17:15,2,0.150,ALERT,213.96,304.48,59.959,1485382503,"201051344000576","219011344069620",18.75,3.30,0,300.87,341.45,2.9,0.9,0.000,616705.4,616705.4,22087,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382576,1539216.00
01/25/2017 17:15,2,0.068,ALERT,211.93,298.77,59.949,1485382503,"274151322000087","219011344069620",19.14,7.00,0,296.96,321.01,1.4,0.0,0.000,819593.9,819593.9,22397,0,0,0,L,1151911521,0,121.33,122.68,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485382578,1539217.00
01/25/2017 17:30,2,0.059,ALERT,213.29,302.37,59.917,1485383403,"201051344000645","219011344069620",29.42,3.70,0,289.15,305.38,1.8,0.0,0.000,616010.9,616010.9,22062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1485383405,1539218.00
01/25/2017 17:30,2,0.018,ALERT,210.80,298.17,59.954,1485383403,"274151322000085","219011344069620",28.53,5.50,0,285.84,301.77,0.0,0.0,0.000,846196.7,846196.7,22205,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1485383407,1539219.00
01/25/2017 17:30,2,0.076,ALERT,213.29,302.07,59.959,1485383403,"201051344000633","219011344069620",28.96,3.30,0,287.65,305.08,2.3,0.3,0.000,605260.2,605260.2,22442,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383409,1539220.00
01/25/2017 17:30,2,0.094,ALERT,212.83,302.37,59.986,1485383403,"201051344000469","219011344069620",28.73,2.00,0,288.25,305.38,2.7,0.7,0.000,608098.2,608098.2,22413,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1485383411,1539221.00
01/25/2017 17:30,2,0.061,ALERT,210.80,299.67,59.949,1485383403,"201051344000646","219011344069620",28.35,3.70,0,287.35,302.68,1.8,0.0,0.000,603981.3,603981.3,22398,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383413,1539222.00
01/25/2017 17:30,2,0.041,ALERT,210.80,298.77,59.954,1485383403,"274151322000052","219011344069620",28.03,5.00,0,285.54,301.77,0.0,0.0,0.000,874487.9,874487.9,21962,0,0,0,L,1151911521,0,120.42,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383414,1539223.00
01/25/2017 17:30,2,0.068,ALERT,211.48,300.27,59.981,1485383403,"201051344000585","219011344069620",28.90,4.00,0,287.35,302.98,2.0,0.0,0.000,614575.1,614575.1,22460,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383416,1539224.00
01/25/2017 17:30,2,0.072,ALERT,211.25,300.87,59.949,1485383403,"201051344001230","219011344069620",28.33,3.70,0,287.95,303.28,2.1,0.1,0.000,607297.4,607297.4,22322,0,0,0,L,1122011218,0,121.78,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383418,1539225.00
01/25/2017 17:30,2,0.078,ALERT,211.70,300.87,59.912,1485383403,"201051344000582","219011344069620",28.73,3.00,0,288.55,303.58,2.4,0.3,0.000,599263.9,599263.9,22434,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383420,1539226.00
01/25/2017 17:30,2,0.104,ALERT,211.25,300.57,59.954,1485383403,"201051344000955","219011344069620",25.86,3.70,0,287.65,302.68,2.6,0.6,0.000,614497.7,614497.7,22392,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383422,1539227.00
01/25/2017 17:30,2,0.000,ALERT,211.03,297.57,59.954,1485383403,"274151322000094","219011344069620",0.00,4.50,0,285.24,390.74,0.0,0.0,0.000,720315.7,720315.7,22699,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383423,1539228.00
01/25/2017 17:30,2,0.094,ALERT,212.83,302.98,59.954,1485383403,"201051344000579","219011344069620",29.24,3.70,0,290.05,306.88,2.8,0.8,0.000,623555.9,623555.9,22335,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1485383425,1539229.00
01/25/2017 17:30,2,0.107,ALERT,211.25,300.57,59.954,1485383403,"201051344000890","219011344069620",29.06,4.00,0,288.25,304.48,3.2,1.1,0.000,611477.9,611477.9,22461,0,0,0,L,1122011218,0,121.78,120.20,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383427,1539230.00
01/25/2017 17:30,2,0.094,ALERT,211.48,299.97,59.959,1485383403,"201051344000438","219011344069620",28.75,3.30,0,287.65,303.58,2.7,0.7,0.000,612524.2,612524.2,22471,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383429,1539231.00
01/25/2017 17:30,2,0.137,ALERT,211.70,299.97,59.959,1485383403,"201051344000417","219011344069620",18.37,3.30,0,287.35,302.68,2.5,0.5,0.000,596024.3,596024.3,22588,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383431,1539232.00
01/25/2017 17:30,2,0.021,ALERT,211.03,298.77,59.959,1485383403,"274151322000083","219011344069620",27.67,5.00,0,286.14,302.07,0.0,0.0,0.000,866059.3,866059.3,21999,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383433,1539233.00
01/25/2017 17:30,2,0.018,ALERT,211.48,298.17,59.954,1485383403,"274151322000076","219011344069620",28.49,5.00,0,285.84,301.77,0.0,0.0,0.000,923441.8,923441.8,22109,0,0,0,L,1151911521,0,121.10,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1485383434,1539234.00
01/25/2017 17:30,2,0.076,ALERT,212.61,303.28,59.959,1485383403,"201051344000868","219011344069620",28.90,3.00,0,290.05,306.28,2.3,0.3,0.000,606596.3,606596.3,22428,0,0,0,L,1122011218,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1485383436,1539235.00
01/25/2017 17:30,2,0.014,ALERT,210.80,299.07,59.954,1485383403,"274151322000095","219011344069620",27.71,4.50,0,287.05,302.68,0.0,0.0,0.000,914375.1,914375.1,22175,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1485383438,1539236.00
01/25/2017 17:30,2,0.062,ALERT,212.61,302.37,59.954,1485383403,"201051344000988","219011344069620",18.98,3.30,0,286.74,305.08,1.2,0.0,0.000,568527.5,568527.5,22461,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1485383440,1539237.00
01/25/2017 17:30,2,0.072,ALERT,211.25,299.67,59.965,1485383403,"201051344001025","219011344069620",28.94,3.30,0,286.74,303.58,2.2,0.2,0.000,612727.0,612727.0,22488,0,0,0,L,1122011218,0,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383442,1539238.00
01/25/2017 17:30,2,0.090,ALERT,212.61,302.68,59.959,1485383403,"201051344000458","219011344069620",28.98,4.00,0,289.45,306.28,2.7,0.7,0.000,616655.0,616655.0,22201,0,0,0,L,1122011218,0,121.33,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1485383443,1539239.00
01/25/2017 17:30,2,0.062,ALERT,213.29,302.37,59.965,1485383403,"201051344000853","219011344069620",29.80,2.50,0,289.45,305.68,1.9,0.0,0.000,615302.5,615302.5,22133,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1485383445,1539240.00
01/25/2017 17:30,2,0.066,ALERT,211.70,300.27,59.965,1485383403,"201051344000685","219011344069620",28.45,3.70,0,287.65,302.98,1.9,0.0,0.000,611791.6,611791.6,22389,0,0,0,L,1122011218,0,122.23,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383447,1539241.00
01/25/2017 17:30,2,0.066,ALERT,211.48,299.97,59.944,1485383403,"201051344000917","219011344069620",28.27,4.50,0,286.74,302.37,1.9,0.0,0.000,608755.6,608755.6,22404,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383449,1539242.00
01/25/2017 17:30,2,0.057,ALERT,211.70,300.57,59.954,1485383403,"201051344001145","219011344069620",28.75,3.30,0,287.95,303.58,1.6,0.0,0.000,614743.6,614743.6,22266,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383451,1539243.00
01/25/2017 17:30,2,0.084,ALERT,211.70,299.97,59.965,1485383403,"201051344000651","219011344069620",28.47,2.50,0,287.05,302.37,2.5,0.5,0.000,607352.7,607352.7,22435,0,0,0,L,1122011218,0,122.23,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383453,1539244.00
01/25/2017 17:30,2,0.008,ALERT,210.57,297.87,59.944,1485383403,"274151322000088","219011344069620",25.74,5.00,0,285.54,301.17,0.0,0.0,0.000,831346.4,831346.4,22114,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383454,1539245.00
01/25/2017 17:30,2,0.000,ALERT,211.70,297.57,59.965,1485383403,"274151322000068","219011344069620",0.00,5.50,0,295.16,392.25,0.0,0.0,0.000,721408.6,721408.6,22594,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383456,1539246.00
01/25/2017 17:30,2,0.068,ALERT,211.25,300.87,59.954,1485383403,"201051344001135","219011344069620",29.02,3.70,0,287.65,303.58,2.0,0.0,0.000,602958.1,602958.1,22483,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383458,1539247.00
01/25/2017 17:30,2,0.080,ALERT,212.38,302.68,59.954,1485383403,"201051344000594","219011344069620",29.22,3.70,0,288.85,305.68,2.4,0.4,0.000,619059.9,619059.9,22374,0,0,0,L,1122011218,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485383460,1539248.00
01/25/2017 17:30,2,0.072,ALERT,211.70,300.27,59.959,1485383403,"201051344001203","219011344069620",28.13,3.30,0,287.35,304.48,2.1,0.1,0.000,611310.9,611310.9,22484,0,0,0,L,1122011218,0,122.23,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383462,1539249.00
01/25/2017 17:30,2,0.014,ALERT,210.80,299.07,59.954,1485383403,"274151322000054","219011344069620",28.29,6.00,0,285.84,301.77,0.0,0.0,0.000,847570.9,847570.9,22197,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1485383463,1539250.00
01/25/2017 17:30,2,0.074,ALERT,213.06,301.77,59.959,1485383403,"201051344000867","219011344069620",28.13,3.70,0,288.85,305.68,2.1,0.2,0.000,605449.9,605449.9,22466,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383465,1539251.00
01/25/2017 17:30,2,0.123,ALERT,211.48,300.27,59.996,1485383403,"201051344001093","219011344069620",27.87,4.00,0,287.65,302.68,3.5,1.5,0.000,608315.7,608315.7,22404,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383467,1539252.00
01/25/2017 17:30,2,0.014,ALERT,212.61,302.37,59.970,1485383403,"201051344000900","219011344069620",28.90,2.50,0,288.85,305.38,0.4,0.0,0.000,624393.1,624393.1,22055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1485383469,1539253.00
01/25/2017 17:30,2,0.088,ALERT,212.83,301.47,59.970,1485383403,"201051344000648","219011344069620",29.00,2.00,0,288.85,305.38,2.6,0.6,0.000,614051.6,614051.6,22038,0,0,0,L,1122011218,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383471,1539254.00
01/25/2017 17:30,2,0.084,ALERT,212.83,302.98,59.981,1485383403,"201051344000569","219011344069620",30.00,3.00,0,290.05,306.28,2.6,0.6,0.000,624754.0,624754.0,22063,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1485383472,1539255.00
01/25/2017 17:30,2,0.068,ALERT,212.61,302.37,59.965,1485383403,"201051344000983","219011344069620",29.14,3.00,0,289.75,305.98,2.0,0.1,0.000,617571.0,617571.0,22191,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1485383474,1539256.00
01/25/2017 17:30,2,0.055,ALERT,212.61,301.77,59.981,1485383403,"201051344001158","219011344069620",28.73,3.00,0,288.25,305.08,1.6,0.0,0.000,606091.8,606091.8,22384,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383476,1539257.00
01/25/2017 17:30,2,0.088,ALERT,213.29,302.98,59.970,1485383403,"201051344000576","219011344069620",27.77,2.50,0,289.15,305.98,2.5,0.5,0.000,616705.5,616705.5,22089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383478,1539258.00
01/25/2017 17:30,2,0.031,ALERT,211.03,298.17,59.965,1485383403,"274151322000087","219011344069620",26.50,6.30,0,284.94,300.87,0.0,0.0,0.000,819593.9,819593.9,22399,0,0,0,L,1151911521,0,120.88,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485383480,1539259.00
01/25/2017 17:45,2,0.000,ALERT,212.38,300.57,59.928,1485384303,"201051344000645","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,616010.9,616010.9,22064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1485384305,1539260.00
01/25/2017 17:45,2,0.000,ALERT,210.57,296.66,59.949,1485384303,"274151322000085","219011344069620",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,846196.7,846196.7,22207,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1485384307,1539261.00
01/25/2017 17:45,2,0.000,ALERT,212.61,300.87,59.959,1485384303,"201051344000633","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,605260.2,605260.2,22444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1485384309,1539262.00
01/25/2017 17:45,2,0.000,ALERT,212.16,301.47,59.949,1485384303,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,608098.2,608098.2,22415,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1485384310,1539263.00
01/25/2017 17:45,2,0.000,ALERT,210.12,299.07,59.954,1485384303,"201051344000646","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,603981.3,603981.3,22400,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485384312,1539264.00
01/25/2017 17:45,2,0.000,ALERT,210.35,296.96,59.944,1485384303,"274151322000052","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,874487.9,874487.9,21964,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1485384314,1539265.00
01/25/2017 17:45,2,0.000,ALERT,210.57,299.37,59.959,1485384303,"201051344000585","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,614575.1,614575.1,22462,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1485384316,1539266.00
01/25/2017 17:45,2,0.000,ALERT,210.35,299.07,59.981,1485384303,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,607297.4,607297.4,22324,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485384317,1539267.00
01/25/2017 17:45,2,0.000,ALERT,210.80,299.67,59.917,1485384303,"201051344000582","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,599263.9,599263.9,22436,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485384319,1539268.00
01/25/2017 17:45,2,0.000,ALERT,210.12,299.37,59.928,1485384303,"201051344000955","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,614497.8,614497.8,22394,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485384321,1539269.00
01/25/2017 17:45,2,0.000,ALERT,210.35,296.06,59.954,1485384303,"274151322000094","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,720315.7,720315.7,22701,0,0,0,L,1151911521,0,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485384323,1539270.00
01/25/2017 17:45,2,0.000,ALERT,212.16,302.07,59.981,1485384303,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,623555.9,623555.9,22337,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485384325,1539271.00
01/25/2017 17:45,2,0.000,ALERT,210.12,298.77,59.949,1485384303,"201051344000890","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,611478.0,611478.0,22463,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485384326,1539272.00
01/25/2017 17:45,2,0.000,ALERT,210.35,298.77,59.954,1485384303,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,612524.2,612524.2,22473,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1485384328,1539273.00
01/25/2017 17:45,2,0.000,ALERT,210.57,298.17,59.954,1485384303,"201051344000417","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,596024.4,596024.4,22590,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485384330,1539274.00
01/25/2017 17:45,2,0.000,ALERT,210.57,296.36,59.944,1485384303,"274151322000083","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,866059.3,866059.3,22001,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1485384332,1539275.00
01/25/2017 17:45,2,0.000,ALERT,211.03,296.66,59.954,1485384303,"274151322000076","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,923441.8,923441.8,22111,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485384333,1539276.00
01/25/2017 17:45,2,0.000,ALERT,211.93,301.47,59.975,1485384303,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,606596.3,606596.3,22430,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1485384335,1539277.00
01/25/2017 17:45,2,0.000,ALERT,210.35,298.17,59.954,1485384303,"274151322000095","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,914375.1,914375.1,22177,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1485384337,1539278.00
01/25/2017 17:45,2,0.000,ALERT,211.93,300.87,59.938,1485384303,"201051344000988","219011344069620",0.00,2.50,0,297.26,304.78,0.0,0.0,0.000,568527.5,568527.5,22463,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485384339,1539279.00
01/25/2017 17:45,2,0.000,ALERT,210.35,298.17,59.991,1485384303,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,612727.0,612727.0,22490,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485384341,1539280.00
01/25/2017 17:45,2,0.000,ALERT,211.93,301.47,59.959,1485384303,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,616655.1,616655.1,22203,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1485384343,1539281.00
01/25/2017 17:45,2,0.000,ALERT,212.61,300.87,59.954,1485384303,"201051344000853","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,615302.5,615302.5,22135,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1485384344,1539282.00
01/25/2017 17:45,2,0.000,ALERT,210.80,299.37,59.959,1485384303,"201051344000685","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,611791.6,611791.6,22391,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1485384346,1539283.00
01/25/2017 17:45,2,0.000,ALERT,210.35,298.47,59.986,1485384303,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,608755.6,608755.6,22406,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1485384348,1539284.00
01/25/2017 17:45,2,0.000,ALERT,210.57,298.77,59.965,1485384303,"201051344001145","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,614743.6,614743.6,22268,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1485384350,1539285.00
01/25/2017 17:45,2,0.000,ALERT,210.57,298.77,59.938,1485384303,"201051344000651","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,607352.7,607352.7,22437,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1485384352,1539286.00
01/25/2017 17:45,2,0.000,ALERT,210.12,296.66,59.949,1485384303,"274151322000088","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,831346.4,831346.4,22116,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1485384354,1539287.00
01/25/2017 17:45,2,0.000,ALERT,211.25,296.36,59.954,1485384303,"274151322000068","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,721408.6,721408.6,22596,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485384355,1539288.00
01/25/2017 17:45,2,0.000,ALERT,209.90,298.77,60.002,1485384303,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,602958.1,602958.1,22485,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485384357,1539289.00
01/25/2017 17:45,2,0.000,ALERT,211.70,301.77,59.912,1485384303,"201051344000594","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,619059.9,619059.9,22376,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485384359,1539290.00
01/25/2017 17:45,2,0.000,ALERT,210.12,298.17,59.959,1485384303,"201051344001203","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,611310.9,611310.9,22486,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1485384361,1539291.00
01/25/2017 17:45,2,0.000,ALERT,210.12,297.57,59.959,1485384303,"274151322000054","219011344069620",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,847570.9,847570.9,22199,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485384363,1539292.00
01/25/2017 17:45,2,0.000,ALERT,212.38,301.17,59.959,1485384303,"201051344000867","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,605449.9,605449.9,22468,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485384365,1539293.00
01/25/2017 17:45,2,0.000,ALERT,210.12,298.77,59.944,1485384303,"201051344001093","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,608315.8,608315.8,22406,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485384366,1539294.00
01/25/2017 17:45,2,0.000,ALERT,211.70,301.17,59.975,1485384303,"201051344000900","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,624393.1,624393.1,22057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1485384368,1539295.00
01/25/2017 17:45,2,0.000,ALERT,212.16,299.97,59.965,1485384303,"201051344000648","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,614051.6,614051.6,22040,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1485384370,1539296.00
01/25/2017 17:45,2,0.000,ALERT,212.16,301.77,59.970,1485384303,"201051344000569","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,624754.0,624754.0,22065,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485384372,1539297.00
01/25/2017 17:45,2,0.000,ALERT,211.93,301.17,59.970,1485384303,"201051344000983","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,617571.0,617571.0,22193,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1485384374,1539298.00
01/25/2017 17:45,2,0.000,ALERT,212.16,300.87,59.970,1485384303,"201051344001158","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,606091.8,606091.8,22386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1485384376,1539299.00
01/25/2017 17:45,2,0.000,ALERT,212.61,301.77,59.975,1485384303,"201051344000576","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,616705.5,616705.5,22091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1485384377,1539300.00
01/25/2017 17:45,2,0.000,ALERT,210.35,296.36,59.928,1485384303,"274151322000087","219011344069620",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,819593.9,819593.9,22401,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485384379,1539301.00
01/25/2017 18:00,2,0.000,ALERT,211.93,300.57,59.996,1485385203,"201051344000645","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,616010.9,616010.9,22066,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385205,1539302.00
01/25/2017 18:00,2,0.000,ALERT,209.90,296.66,60.002,1485385203,"274151322000085","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,846196.7,846196.7,22209,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385207,1539303.00
01/25/2017 18:00,2,0.000,ALERT,212.16,300.27,59.954,1485385203,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,605260.2,605260.2,22446,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385209,1539304.00
01/25/2017 18:00,2,0.000,ALERT,211.70,300.57,59.996,1485385203,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,608098.2,608098.2,22417,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385210,1539305.00
01/25/2017 18:00,2,0.000,ALERT,210.57,299.37,60.002,1485385203,"201051344000646","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,603981.3,603981.3,22402,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385212,1539306.00
01/25/2017 18:00,2,0.000,ALERT,209.67,297.57,60.007,1485385203,"274151322000052","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,874487.9,874487.9,21966,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385214,1539307.00
01/25/2017 18:00,2,0.000,ALERT,211.03,299.97,60.007,1485385203,"201051344000585","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,614575.1,614575.1,22464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385216,1539308.00
01/25/2017 18:00,2,0.000,ALERT,210.80,300.57,59.996,1485385203,"201051344001230","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,607297.4,607297.4,22326,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385218,1539309.00
