ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 18:00,2,0.000,ALERT,211.25,300.57,60.007,1485385203,"201051344000582","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,599263.9,599263.9,22438,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385219,1539310.00
01/25/2017 18:00,2,0.000,ALERT,210.35,299.67,60.023,1485385203,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,614497.8,614497.8,22396,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385221,1539311.00
01/25/2017 18:00,2,0.000,ALERT,209.90,296.36,60.007,1485385203,"274151322000094","219011344069620",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,720315.7,720315.7,22703,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385223,1539312.00
01/25/2017 18:00,2,0.000,ALERT,211.48,300.87,60.007,1485385203,"201051344000579","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,623555.9,623555.9,22339,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385225,1539313.00
01/25/2017 18:00,2,0.000,ALERT,210.80,299.97,60.028,1485385203,"201051344000890","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,611478.0,611478.0,22465,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385227,1539314.00
01/25/2017 18:00,2,0.000,ALERT,211.03,299.67,60.018,1485385203,"201051344000438","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,612524.2,612524.2,22475,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385229,1539315.00
01/25/2017 18:00,2,0.000,ALERT,211.03,299.37,60.018,1485385203,"201051344000417","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,596024.4,596024.4,22592,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385230,1539316.00
01/25/2017 18:00,2,0.000,ALERT,209.90,296.96,60.007,1485385203,"274151322000083","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,866059.3,866059.3,22003,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385232,1539317.00
01/25/2017 18:00,2,0.000,ALERT,210.57,296.36,60.002,1485385203,"274151322000076","219011344069620",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,923441.8,923441.8,22113,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385234,1539318.00
01/25/2017 18:00,2,0.000,ALERT,211.03,300.87,60.002,1485385203,"201051344000868","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,606596.3,606596.3,22432,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385236,1539319.00
01/25/2017 18:00,2,0.000,ALERT,209.90,298.47,60.012,1485385203,"274151322000095","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,914375.1,914375.1,22179,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385238,1539320.00
01/25/2017 18:00,2,0.000,ALERT,211.25,300.27,60.034,1485385203,"201051344000988","219011344069620",0.00,2.50,0,295.76,303.28,0.0,0.0,0.000,568527.5,568527.5,22465,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385239,1539321.00
01/25/2017 18:00,2,0.000,ALERT,210.80,299.07,60.023,1485385203,"201051344001025","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,612727.0,612727.0,22492,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385241,1539322.00
01/25/2017 18:00,2,0.000,ALERT,211.25,300.57,60.012,1485385203,"201051344000458","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,616655.1,616655.1,22205,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385243,1539323.00
01/25/2017 18:00,2,0.000,ALERT,212.16,300.57,60.012,1485385203,"201051344000853","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,615302.5,615302.5,22137,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385245,1539324.00
01/25/2017 18:00,2,0.000,ALERT,211.48,300.27,60.018,1485385203,"201051344000685","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,611791.6,611791.6,22393,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385247,1539325.00
01/25/2017 18:00,2,0.000,ALERT,211.25,299.97,60.018,1485385203,"201051344000917","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,608755.6,608755.6,22408,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385248,1539326.00
01/25/2017 18:00,2,0.000,ALERT,211.25,300.87,60.012,1485385203,"201051344001145","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,614743.6,614743.6,22270,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385250,1539327.00
01/25/2017 18:00,2,0.000,ALERT,209.22,296.06,59.996,1485385203,"274151322000088","219011344069620",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,831346.4,831346.4,22118,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385253,1539328.00
01/25/2017 18:00,2,0.000,ALERT,210.57,295.76,60.012,1485385203,"274151322000068","219011344069620",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,721408.6,721408.6,22598,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385255,1539329.00
01/25/2017 18:00,2,0.000,ALERT,210.80,300.27,60.012,1485385203,"201051344001135","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,602958.1,602958.1,22487,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385257,1539330.00
01/25/2017 18:00,2,0.000,ALERT,211.03,301.17,60.002,1485385203,"201051344000594","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,619059.9,619059.9,22378,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385258,1539331.00
01/25/2017 18:00,2,0.000,ALERT,211.03,299.67,60.023,1485385203,"201051344001203","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,611310.9,611310.9,22488,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385260,1539332.00
01/25/2017 18:00,2,0.000,ALERT,209.67,296.66,60.018,1485385203,"274151322000054","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,847570.9,847570.9,22201,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385262,1539333.00
01/25/2017 18:00,2,0.000,ALERT,211.48,299.67,60.018,1485385203,"201051344000867","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,605449.9,605449.9,22470,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385264,1539334.00
01/25/2017 18:00,2,0.000,ALERT,211.03,299.97,60.023,1485385203,"201051344001093","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,608315.8,608315.8,22408,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385266,1539335.00
01/25/2017 18:00,2,0.000,ALERT,211.48,300.87,60.023,1485385203,"201051344000900","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,624393.1,624393.1,22059,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385267,1539336.00
01/25/2017 18:00,2,0.000,ALERT,211.48,299.67,60.007,1485385203,"201051344000648","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,614051.6,614051.6,22042,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385269,1539337.00
01/25/2017 18:00,2,0.000,ALERT,211.48,300.87,60.007,1485385203,"201051344000569","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,624754.0,624754.0,22067,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385271,1539338.00
01/25/2017 18:00,2,0.000,ALERT,211.25,300.27,60.002,1485385203,"201051344000983","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,617571.0,617571.0,22195,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385273,1539339.00
01/25/2017 18:00,2,0.000,ALERT,211.25,299.37,60.012,1485385203,"201051344001158","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,606091.8,606091.8,22388,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385275,1539340.00
01/25/2017 18:00,2,0.000,ALERT,211.48,300.57,60.012,1485385203,"201051344000576","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,616705.5,616705.5,22093,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485385276,1539341.00
01/25/2017 18:00,2,0.000,ALERT,209.67,294.86,60.012,1485385203,"274151322000087","219011344069620",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,819593.9,819593.9,22403,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385278,1539342.00
01/25/2017 18:00,2,0.000,ALERT,211.03,299.37,59.986,1485385203,"201051344000651","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,607352.7,607352.7,22439,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485385280,1539343.00
01/25/2017 18:15,2,0.000,ALERT,212.38,300.57,59.949,1485386103,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,616010.9,616010.9,22068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386105,1539344.00
01/25/2017 18:15,2,0.000,ALERT,211.03,298.17,59.954,1485386103,"274151322000085","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,846196.7,846196.7,22211,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386107,1539345.00
01/25/2017 18:15,2,0.000,ALERT,212.61,300.87,59.959,1485386103,"201051344000633","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,605260.2,605260.2,22448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386108,1539346.00
01/25/2017 18:15,2,0.000,ALERT,211.93,300.87,59.954,1485386103,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,608098.2,608098.2,22419,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386110,1539347.00
01/25/2017 18:15,2,0.000,ALERT,210.80,299.97,59.954,1485386103,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,603981.3,603981.3,22404,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386112,1539348.00
01/25/2017 18:15,2,0.000,ALERT,210.80,298.17,59.959,1485386103,"274151322000052","219011344069620",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,874487.9,874487.9,21968,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386114,1539349.00
01/25/2017 18:15,2,0.000,ALERT,211.25,300.27,59.965,1485386103,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,614575.1,614575.1,22466,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386116,1539350.00
01/25/2017 18:15,2,0.000,ALERT,211.03,300.27,60.007,1485386103,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,607297.4,607297.4,22328,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386118,1539351.00
01/25/2017 18:15,2,0.000,ALERT,211.48,300.87,59.965,1485386103,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,599263.9,599263.9,22440,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386119,1539352.00
01/25/2017 18:15,2,0.000,ALERT,210.57,299.97,59.949,1485386103,"201051344000955","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,614497.8,614497.8,22398,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386121,1539353.00
01/25/2017 18:15,2,0.000,ALERT,210.80,297.26,59.954,1485386103,"274151322000094","219011344069620",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,720315.7,720315.7,22705,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386123,1539354.00
01/25/2017 18:15,2,0.000,ALERT,212.16,302.07,60.007,1485386103,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,623555.9,623555.9,22341,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386125,1539355.00
01/25/2017 18:15,2,0.000,ALERT,210.80,300.27,59.975,1485386103,"201051344000890","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,611478.0,611478.0,22467,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386127,1539356.00
01/25/2017 18:15,2,0.000,ALERT,211.03,299.97,59.933,1485386103,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,612524.2,612524.2,22477,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386128,1539357.00
01/25/2017 18:15,2,0.000,ALERT,211.25,299.37,59.959,1485386103,"201051344000417","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,596024.4,596024.4,22594,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386130,1539358.00
01/25/2017 18:15,2,0.000,ALERT,211.25,298.17,59.996,1485386103,"274151322000083","219011344069620",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,866059.3,866059.3,22005,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386132,1539359.00
01/25/2017 18:15,2,0.000,ALERT,211.48,298.47,59.949,1485386103,"274151322000076","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,923441.8,923441.8,22115,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386134,1539360.00
01/25/2017 18:15,2,0.000,ALERT,211.70,301.47,59.928,1485386103,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,606596.3,606596.3,22434,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386136,1539361.00
01/25/2017 18:15,2,0.000,ALERT,210.80,298.77,59.970,1485386103,"274151322000095","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,914375.1,914375.1,22181,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386138,1539362.00
01/25/2017 18:15,2,0.000,ALERT,211.70,300.57,59.922,1485386103,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,568527.5,568527.5,22467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386139,1539363.00
01/25/2017 18:15,2,0.000,ALERT,210.80,299.37,59.965,1485386103,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,612727.0,612727.0,22494,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386141,1539364.00
01/25/2017 18:15,2,0.000,ALERT,211.93,301.17,59.954,1485386103,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,616655.1,616655.1,22207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386143,1539365.00
01/25/2017 18:15,2,0.000,ALERT,212.16,300.57,59.912,1485386103,"201051344000853","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,615302.5,615302.5,22139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386145,1539366.00
01/25/2017 18:15,2,0.000,ALERT,211.25,299.67,59.917,1485386103,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,611791.6,611791.6,22395,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386147,1539367.00
01/25/2017 18:15,2,0.000,ALERT,211.25,299.97,59.949,1485386103,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,608755.6,608755.6,22410,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386148,1539368.00
01/25/2017 18:15,2,0.000,ALERT,211.48,300.57,59.959,1485386103,"201051344001145","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,614743.6,614743.6,22272,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386150,1539369.00
01/25/2017 18:15,2,0.000,ALERT,211.25,299.67,59.986,1485386103,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,607352.7,607352.7,22441,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386152,1539370.00
01/25/2017 18:15,2,0.000,ALERT,210.80,297.87,59.949,1485386103,"274151322000088","219011344069620",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,831346.4,831346.4,22120,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386154,1539371.00
01/25/2017 18:15,2,0.000,ALERT,211.70,296.96,59.996,1485386103,"274151322000068","219011344069620",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,721408.6,721408.6,22600,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386156,1539372.00
01/25/2017 18:15,2,0.000,ALERT,210.80,299.97,59.954,1485386103,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,602958.1,602958.1,22489,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386158,1539373.00
01/25/2017 18:15,2,0.000,ALERT,211.48,301.17,59.949,1485386103,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,619059.9,619059.9,22380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386159,1539374.00
01/25/2017 18:15,2,0.000,ALERT,211.25,299.97,59.975,1485386103,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,611310.9,611310.9,22490,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386161,1539375.00
01/25/2017 18:15,2,0.000,ALERT,210.80,298.77,59.954,1485386103,"274151322000054","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,847570.9,847570.9,22203,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386163,1539376.00
01/25/2017 18:15,2,0.000,ALERT,212.16,299.97,59.965,1485386103,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,605449.9,605449.9,22472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386165,1539377.00
01/25/2017 18:15,2,0.000,ALERT,210.80,299.97,59.959,1485386103,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,608315.8,608315.8,22410,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386166,1539378.00
01/25/2017 18:15,2,0.000,ALERT,211.93,301.17,59.954,1485386103,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,624393.1,624393.1,22061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386168,1539379.00
01/25/2017 18:15,2,0.000,ALERT,211.93,299.97,59.949,1485386103,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,614051.6,614051.6,22044,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386170,1539380.00
01/25/2017 18:15,2,0.000,ALERT,211.93,301.47,59.949,1485386103,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,624754.0,624754.0,22069,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386172,1539381.00
01/25/2017 18:15,2,0.000,ALERT,211.48,300.57,59.938,1485386103,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,617571.0,617571.0,22197,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386174,1539382.00
01/25/2017 18:15,2,0.000,ALERT,212.16,301.17,59.949,1485386103,"201051344001158","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,606091.8,606091.8,22390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485386176,1539383.00
01/25/2017 18:15,2,0.000,ALERT,212.38,301.77,59.991,1485386103,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,616705.5,616705.5,22095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386177,1539384.00
01/25/2017 18:15,2,0.000,ALERT,211.25,297.87,59.959,1485386103,"274151322000087","219011344069620",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,819593.9,819593.9,22405,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485386179,1539385.00
01/25/2017 18:30,2,0.000,ALERT,211.93,300.87,59.959,1485387003,"201051344000645","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,616010.9,616010.9,22070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387005,1539386.00
01/25/2017 18:30,2,0.000,ALERT,210.80,297.57,59.949,1485387003,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,846196.7,846196.7,22213,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387007,1539387.00
01/25/2017 18:30,2,0.000,ALERT,212.16,299.97,59.959,1485387003,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,605260.2,605260.2,22450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387008,1539388.00
01/25/2017 18:30,2,0.000,ALERT,211.70,300.57,59.981,1485387003,"201051344000469","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,608098.2,608098.2,22421,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387010,1539389.00
01/25/2017 18:30,2,0.000,ALERT,210.80,299.37,59.959,1485387003,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,603981.3,603981.3,22406,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387012,1539390.00
01/25/2017 18:30,2,0.000,ALERT,210.57,298.47,59.949,1485387003,"274151322000052","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,874487.9,874487.9,21970,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387014,1539391.00
01/25/2017 18:30,2,0.000,ALERT,211.03,299.37,59.965,1485387003,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,614575.1,614575.1,22468,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387015,1539392.00
01/25/2017 18:30,2,0.000,ALERT,210.57,299.07,59.922,1485387003,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,607297.4,607297.4,22330,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387017,1539393.00
01/25/2017 18:30,2,0.000,ALERT,211.03,299.67,59.965,1485387003,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,599263.9,599263.9,22442,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387019,1539394.00
01/25/2017 18:30,2,0.000,ALERT,210.35,299.07,59.938,1485387003,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,614497.8,614497.8,22400,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387021,1539395.00
01/25/2017 18:30,2,0.000,ALERT,210.80,297.26,59.959,1485387003,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,720315.7,720315.7,22707,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387023,1539396.00
01/25/2017 18:30,2,0.000,ALERT,211.48,301.17,59.954,1485387003,"201051344000579","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,623555.9,623555.9,22343,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387024,1539397.00
01/25/2017 18:30,2,0.000,ALERT,210.57,299.37,59.986,1485387003,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,611478.0,611478.0,22469,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387026,1539398.00
01/25/2017 18:30,2,0.000,ALERT,211.03,299.37,59.959,1485387003,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,612524.2,612524.2,22479,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387028,1539399.00
01/25/2017 18:30,2,0.000,ALERT,211.03,298.77,59.922,1485387003,"201051344000417","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,596024.4,596024.4,22596,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387030,1539400.00
01/25/2017 18:30,2,0.000,ALERT,210.80,298.47,59.954,1485387003,"274151322000083","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,866059.3,866059.3,22007,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387031,1539401.00
01/25/2017 18:30,2,0.000,ALERT,211.25,298.17,59.949,1485387003,"274151322000076","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,923441.8,923441.8,22117,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387033,1539402.00
01/25/2017 18:30,2,0.000,ALERT,211.48,301.77,59.970,1485387003,"201051344000868","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,606596.3,606596.3,22436,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387035,1539403.00
01/25/2017 18:30,2,0.000,ALERT,210.57,298.77,59.959,1485387003,"274151322000095","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,914375.1,914375.1,22183,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387037,1539404.00
01/25/2017 18:30,2,0.000,ALERT,211.48,300.87,59.959,1485387003,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.98,0.0,0.0,0.000,568527.5,568527.5,22469,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387039,1539405.00
01/25/2017 18:30,2,0.000,ALERT,210.57,297.87,59.991,1485387003,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,612727.0,612727.0,22496,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387041,1539406.00
01/25/2017 18:30,2,0.000,ALERT,211.48,300.87,59.949,1485387003,"201051344000458","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,616655.1,616655.1,22209,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387043,1539407.00
01/25/2017 18:30,2,0.000,ALERT,211.93,300.27,59.954,1485387003,"201051344000853","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,615302.5,615302.5,22141,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387044,1539408.00
01/25/2017 18:30,2,0.000,ALERT,211.03,299.07,59.959,1485387003,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,611791.6,611791.6,22397,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387046,1539409.00
01/25/2017 18:30,2,0.000,ALERT,211.03,298.77,59.975,1485387003,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,608755.6,608755.6,22412,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387048,1539410.00
01/25/2017 18:30,2,0.000,ALERT,211.03,299.37,59.954,1485387003,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,614743.6,614743.6,22274,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387050,1539411.00
01/25/2017 18:30,2,0.000,ALERT,211.25,298.77,59.959,1485387003,"201051344000651","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,607352.7,607352.7,22443,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387051,1539412.00
01/25/2017 18:30,2,0.000,ALERT,210.35,297.87,59.965,1485387003,"274151322000088","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,831346.4,831346.4,22122,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387053,1539413.00
01/25/2017 18:30,2,0.000,ALERT,211.03,296.96,59.928,1485387003,"274151322000068","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,721408.6,721408.6,22602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387055,1539414.00
01/25/2017 18:30,2,0.000,ALERT,210.57,299.37,60.012,1485387003,"201051344001135","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,602958.1,602958.1,22491,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387057,1539415.00
01/25/2017 18:30,2,0.000,ALERT,211.48,301.77,59.933,1485387003,"201051344000594","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,619059.9,619059.9,22382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387059,1539416.00
01/25/2017 18:30,2,0.000,ALERT,211.03,299.07,59.965,1485387003,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,611310.9,611310.9,22492,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387060,1539417.00
01/25/2017 18:30,2,0.000,ALERT,210.35,297.87,59.949,1485387003,"274151322000054","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,847570.9,847570.9,22205,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387062,1539418.00
01/25/2017 18:30,2,0.000,ALERT,211.93,299.97,59.954,1485387003,"201051344000867","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,605449.9,605449.9,22474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387064,1539419.00
01/25/2017 18:30,2,0.000,ALERT,210.80,299.37,59.959,1485387003,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,608315.8,608315.8,22412,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387066,1539420.00
01/25/2017 18:30,2,0.000,ALERT,211.70,301.17,59.954,1485387003,"201051344000900","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,624393.1,624393.1,22063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387068,1539421.00
01/25/2017 18:30,2,0.000,ALERT,211.93,300.57,59.901,1485387003,"201051344000648","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,614051.6,614051.6,22046,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387069,1539422.00
01/25/2017 18:30,2,0.000,ALERT,211.48,301.17,60.012,1485387003,"201051344000569","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,624754.0,624754.0,22071,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387071,1539423.00
01/25/2017 18:30,2,0.000,ALERT,211.93,301.47,59.954,1485387003,"201051344000983","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,617571.0,617571.0,22199,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387073,1539424.00
01/25/2017 18:30,2,0.000,ALERT,211.70,300.87,59.991,1485387003,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,606091.8,606091.8,22392,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387075,1539425.00
01/25/2017 18:30,2,0.000,ALERT,212.16,301.47,59.965,1485387003,"201051344000576","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,616705.5,616705.5,22097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387077,1539426.00
01/25/2017 18:30,2,0.000,ALERT,210.80,297.26,59.959,1485387003,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,819593.9,819593.9,22407,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387078,1539427.00
01/25/2017 18:45,2,0.000,ALERT,212.38,301.47,59.965,1485387904,"201051344000645","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,616010.9,616010.9,22072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387906,1539428.00
01/25/2017 18:45,2,0.000,ALERT,211.25,298.17,59.917,1485387904,"274151322000085","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,846196.7,846196.7,22215,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387907,1539429.00
01/25/2017 18:45,2,0.000,ALERT,212.61,301.77,59.954,1485387904,"201051344000633","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,605260.2,605260.2,22452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387909,1539430.00
01/25/2017 18:45,2,0.000,ALERT,212.16,302.07,59.949,1485387904,"201051344000469","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,608098.2,608098.2,22423,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387911,1539431.00
01/25/2017 18:45,2,0.000,ALERT,210.80,299.67,59.965,1485387904,"201051344000646","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,603981.3,603981.3,22408,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387913,1539432.00
01/25/2017 18:45,2,0.000,ALERT,211.03,299.37,59.959,1485387904,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,874487.9,874487.9,21972,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387915,1539433.00
01/25/2017 18:45,2,0.000,ALERT,211.25,300.27,59.959,1485387904,"201051344000585","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,614575.1,614575.1,22470,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387917,1539434.00
01/25/2017 18:45,2,0.000,ALERT,211.25,300.57,59.928,1485387904,"201051344001230","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,607297.4,607297.4,22332,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387918,1539435.00
01/25/2017 18:45,2,0.000,ALERT,211.70,300.87,59.986,1485387904,"201051344000582","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,599263.9,599263.9,22444,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387920,1539436.00
01/25/2017 18:45,2,0.000,ALERT,211.03,299.97,59.954,1485387904,"201051344000955","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,614497.8,614497.8,22402,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387922,1539437.00
01/25/2017 18:45,2,0.000,ALERT,211.25,298.17,59.965,1485387904,"274151322000094","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,720315.7,720315.7,22709,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387924,1539438.00
01/25/2017 18:45,2,0.000,ALERT,212.16,302.37,59.965,1485387904,"201051344000579","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,623555.9,623555.9,22345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387926,1539439.00
01/25/2017 18:45,2,0.000,ALERT,211.03,300.27,59.970,1485387904,"201051344000890","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,611478.0,611478.0,22471,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387927,1539440.00
01/25/2017 18:45,2,0.000,ALERT,211.48,300.27,59.954,1485387904,"201051344000438","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,612524.2,612524.2,22481,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387929,1539441.00
01/25/2017 18:45,2,0.000,ALERT,211.03,299.07,59.965,1485387904,"201051344000417","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,596024.4,596024.4,22598,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387931,1539442.00
01/25/2017 18:45,2,0.000,ALERT,211.03,298.77,59.944,1485387904,"274151322000083","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,866059.3,866059.3,22009,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387933,1539443.00
01/25/2017 18:45,2,0.000,ALERT,211.70,298.47,59.928,1485387904,"274151322000076","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,923441.8,923441.8,22119,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387935,1539444.00
01/25/2017 18:45,2,0.000,ALERT,212.16,302.37,59.959,1485387904,"201051344000868","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,606596.3,606596.3,22438,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387937,1539445.00
01/25/2017 18:45,2,0.000,ALERT,211.25,299.67,59.975,1485387904,"274151322000095","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,914375.1,914375.1,22185,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387938,1539446.00
01/25/2017 18:45,2,0.000,ALERT,211.93,301.47,59.965,1485387904,"201051344000988","219011344069620",0.00,2.50,0,296.36,303.88,0.0,0.0,0.000,568527.5,568527.5,22471,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387940,1539447.00
01/25/2017 18:45,2,0.000,ALERT,211.25,299.37,59.970,1485387904,"201051344001025","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,612727.0,612727.0,22498,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387942,1539448.00
01/25/2017 18:45,2,0.000,ALERT,211.93,301.77,59.981,1485387904,"201051344000458","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,616655.1,616655.1,22211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387944,1539449.00
01/25/2017 18:45,2,0.000,ALERT,212.83,301.77,59.975,1485387904,"201051344000853","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,615302.5,615302.5,22143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387946,1539450.00
01/25/2017 18:45,2,0.000,ALERT,211.48,299.97,59.965,1485387904,"201051344000685","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,611791.6,611791.6,22399,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387947,1539451.00
01/25/2017 18:45,2,0.000,ALERT,211.48,299.67,59.981,1485387904,"201051344000917","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,608755.6,608755.6,22414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387949,1539452.00
01/25/2017 18:45,2,0.000,ALERT,211.48,300.27,59.975,1485387904,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,614743.6,614743.6,22276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387951,1539453.00
01/25/2017 18:45,2,0.000,ALERT,211.25,299.37,59.975,1485387904,"201051344000651","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,607352.7,607352.7,22445,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387953,1539454.00
