ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 18:45,2,0.000,ALERT,210.80,298.77,59.981,1485387904,"274151322000088","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,831346.4,831346.4,22124,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387954,1539455.00
01/25/2017 18:45,2,0.000,ALERT,211.70,297.57,59.981,1485387904,"274151322000068","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,721408.6,721408.6,22604,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387956,1539456.00
01/25/2017 18:45,2,0.000,ALERT,211.03,300.27,59.991,1485387904,"201051344001135","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,602958.1,602958.1,22493,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387958,1539457.00
01/25/2017 18:45,2,0.000,ALERT,212.16,302.98,60.028,1485387904,"201051344000594","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,619059.9,619059.9,22384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387960,1539458.00
01/25/2017 18:45,2,0.000,ALERT,211.48,300.27,59.981,1485387904,"201051344001203","219011344069620",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,611310.9,611310.9,22494,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387962,1539459.00
01/25/2017 18:45,2,0.000,ALERT,211.03,299.07,60.002,1485387904,"274151322000054","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,847570.9,847570.9,22207,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387964,1539460.00
01/25/2017 18:45,2,0.000,ALERT,212.38,300.87,59.991,1485387904,"201051344000867","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,605449.9,605449.9,22476,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387965,1539461.00
01/25/2017 18:45,2,0.000,ALERT,211.03,299.97,59.986,1485387904,"201051344001093","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,608315.8,608315.8,22414,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387967,1539462.00
01/25/2017 18:45,2,0.000,ALERT,211.93,301.77,60.018,1485387904,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,624393.1,624393.1,22065,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387969,1539463.00
01/25/2017 18:45,2,0.000,ALERT,212.38,301.77,60.007,1485387904,"201051344000648","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,614051.6,614051.6,22048,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387971,1539464.00
01/25/2017 18:45,2,0.000,ALERT,212.38,302.37,59.991,1485387904,"201051344000569","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,624754.0,624754.0,22073,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387973,1539465.00
01/25/2017 18:45,2,0.000,ALERT,212.16,302.37,59.949,1485387904,"201051344000983","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,617571.0,617571.0,22201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387974,1539466.00
01/25/2017 18:45,2,0.000,ALERT,212.38,301.77,59.996,1485387904,"201051344001158","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,606091.8,606091.8,22394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387976,1539467.00
01/25/2017 18:45,2,0.000,ALERT,212.61,302.98,59.991,1485387904,"201051344000576","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,616705.5,616705.5,22099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485387978,1539468.00
01/25/2017 18:45,2,0.000,ALERT,211.25,297.26,59.981,1485387904,"274151322000087","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,819593.9,819593.9,22409,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485387980,1539469.00
01/25/2017 19:00,2,0.000,ALERT,212.61,301.17,59.991,1485388803,"201051344000645","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,616010.9,616010.9,22074,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388805,1539470.00
01/25/2017 19:00,2,0.000,ALERT,210.80,296.06,59.975,1485388803,"274151322000085","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,846196.7,846196.7,22217,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388807,1539471.00
01/25/2017 19:00,2,0.000,ALERT,212.61,301.17,59.981,1485388803,"201051344000633","219011344069620",0.00,2.00,0,296.66,303.28,0.0,0.0,0.000,605260.2,605260.2,22454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388809,1539472.00
01/25/2017 19:00,2,0.000,ALERT,212.16,301.17,59.996,1485388803,"201051344000469","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,608098.2,608098.2,22425,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388811,1539473.00
01/25/2017 19:00,2,0.000,ALERT,210.57,299.07,59.986,1485388803,"201051344000646","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,603981.3,603981.3,22410,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388813,1539474.00
01/25/2017 19:00,2,0.000,ALERT,210.35,296.66,59.975,1485388803,"274151322000052","219011344069620",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,874487.9,874487.9,21974,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388814,1539475.00
01/25/2017 19:00,2,0.000,ALERT,210.80,299.37,59.996,1485388803,"201051344000585","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,614575.1,614575.1,22472,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388816,1539476.00
01/25/2017 19:00,2,0.000,ALERT,210.57,299.37,59.954,1485388803,"201051344001230","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,607297.4,607297.4,22334,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388818,1539477.00
01/25/2017 19:00,2,0.000,ALERT,211.03,299.97,59.975,1485388803,"201051344000582","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,599263.9,599263.9,22446,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388820,1539478.00
01/25/2017 19:00,2,0.000,ALERT,210.35,299.37,59.991,1485388803,"201051344000955","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,614497.8,614497.8,22404,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388822,1539479.00
01/25/2017 19:00,2,0.000,ALERT,210.12,296.06,59.970,1485388803,"274151322000094","219011344069620",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,720315.7,720315.7,22711,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388823,1539480.00
01/25/2017 19:00,2,0.000,ALERT,211.93,302.07,59.933,1485388803,"201051344000579","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,623555.9,623555.9,22347,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388825,1539481.00
01/25/2017 19:00,2,0.000,ALERT,210.35,299.67,59.965,1485388803,"201051344000890","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,611478.0,611478.0,22473,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388827,1539482.00
01/25/2017 19:00,2,0.000,ALERT,210.57,299.07,59.970,1485388803,"201051344000438","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,612524.2,612524.2,22483,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388829,1539483.00
01/25/2017 19:00,2,0.000,ALERT,210.80,298.47,59.959,1485388803,"201051344000417","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,596024.4,596024.4,22600,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388831,1539484.00
01/25/2017 19:00,2,0.000,ALERT,210.80,297.57,59.970,1485388803,"274151322000083","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,866059.3,866059.3,22011,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388833,1539485.00
01/25/2017 19:00,2,0.000,ALERT,211.25,296.36,59.944,1485388803,"274151322000076","219011344069620",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,923441.8,923441.8,22121,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388834,1539486.00
01/25/2017 19:00,2,0.000,ALERT,211.93,302.37,59.975,1485388803,"201051344000868","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,606596.3,606596.3,22440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388836,1539487.00
01/25/2017 19:00,2,0.000,ALERT,210.80,297.87,59.938,1485388803,"274151322000095","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,914375.1,914375.1,22187,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388838,1539488.00
01/25/2017 19:00,2,0.000,ALERT,211.93,301.47,59.986,1485388803,"201051344000988","219011344069620",0.00,2.50,0,295.76,303.58,0.0,0.0,0.000,568527.5,568527.5,22473,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388840,1539489.00
01/25/2017 19:00,2,0.000,ALERT,210.57,298.47,60.012,1485388803,"201051344001025","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,612727.0,612727.0,22500,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388842,1539490.00
01/25/2017 19:00,2,0.000,ALERT,211.93,301.17,59.965,1485388803,"201051344000458","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,616655.1,616655.1,22213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388843,1539491.00
01/25/2017 19:00,2,0.000,ALERT,212.61,301.77,59.959,1485388803,"201051344000853","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,615302.5,615302.5,22145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388845,1539492.00
01/25/2017 19:00,2,0.000,ALERT,211.03,299.37,59.922,1485388803,"201051344000685","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,611791.6,611791.6,22401,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388847,1539493.00
01/25/2017 19:00,2,0.000,ALERT,210.80,298.77,59.975,1485388803,"201051344000917","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,608755.6,608755.6,22416,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388849,1539494.00
01/25/2017 19:00,2,0.000,ALERT,211.25,300.27,59.949,1485388803,"201051344001145","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,614743.6,614743.6,22278,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388851,1539495.00
01/25/2017 19:00,2,0.000,ALERT,211.03,298.77,59.965,1485388803,"201051344000651","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,607352.7,607352.7,22447,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388852,1539496.00
01/25/2017 19:00,2,0.000,ALERT,210.57,297.26,59.965,1485388803,"274151322000088","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,831346.4,831346.4,22126,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388854,1539497.00
01/25/2017 19:00,2,0.000,ALERT,211.48,296.36,59.954,1485388803,"274151322000068","219011344069620",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,721408.6,721408.6,22606,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388856,1539498.00
01/25/2017 19:00,2,0.000,ALERT,210.35,299.67,59.965,1485388803,"201051344001135","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,602958.1,602958.1,22495,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388858,1539499.00
01/25/2017 19:00,2,0.000,ALERT,211.48,301.47,59.970,1485388803,"201051344000594","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,619059.9,619059.9,22386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388859,1539500.00
01/25/2017 19:00,2,0.000,ALERT,210.57,298.77,59.986,1485388803,"201051344001203","219011344069620",0.00,2.00,0,296.66,303.58,0.0,0.0,0.000,611310.9,611310.9,22496,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388861,1539501.00
01/25/2017 19:00,2,0.000,ALERT,210.57,296.66,59.991,1485388803,"274151322000054","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,847570.9,847570.9,22209,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388863,1539502.00
01/25/2017 19:00,2,0.000,ALERT,212.38,300.57,59.959,1485388803,"201051344000867","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,605449.9,605449.9,22478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388865,1539503.00
01/25/2017 19:00,2,0.000,ALERT,210.57,299.37,59.981,1485388803,"201051344001093","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,608315.8,608315.8,22416,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388867,1539504.00
01/25/2017 19:00,2,0.000,ALERT,211.70,300.57,59.965,1485388803,"201051344000900","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,624393.1,624393.1,22067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388868,1539505.00
01/25/2017 19:00,2,0.000,ALERT,212.16,300.57,59.959,1485388803,"201051344000648","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,614051.6,614051.6,22050,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388870,1539506.00
01/25/2017 19:00,2,0.000,ALERT,211.93,301.47,59.965,1485388803,"201051344000569","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,624754.0,624754.0,22075,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388872,1539507.00
01/25/2017 19:00,2,0.000,ALERT,211.93,301.17,59.954,1485388803,"201051344000983","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,617571.0,617571.0,22203,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388874,1539508.00
01/25/2017 19:00,2,0.000,ALERT,211.93,300.57,59.959,1485388803,"201051344001158","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,606091.8,606091.8,22396,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388876,1539509.00
01/25/2017 19:00,2,0.000,ALERT,212.38,301.47,59.949,1485388803,"201051344000576","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,616705.5,616705.5,22101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485388877,1539510.00
01/25/2017 19:00,2,0.000,ALERT,210.80,296.36,59.949,1485388803,"274151322000087","219011344069620",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,819593.9,819593.9,22411,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485388879,1539511.00
01/25/2017 19:15,2,0.000,ALERT,212.16,301.17,59.975,1485389704,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,616010.9,616010.9,22076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389706,1539512.00
01/25/2017 19:15,2,0.000,ALERT,210.80,297.57,59.975,1485389704,"274151322000085","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,846196.7,846196.7,22219,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389707,1539513.00
01/25/2017 19:15,2,0.000,ALERT,212.38,300.87,59.959,1485389704,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,605260.2,605260.2,22456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389709,1539514.00
01/25/2017 19:15,2,0.000,ALERT,211.93,300.87,59.949,1485389704,"201051344000469","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,608098.2,608098.2,22427,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389711,1539515.00
01/25/2017 19:15,2,0.000,ALERT,210.80,299.97,59.975,1485389704,"201051344000646","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,603981.3,603981.3,22412,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389713,1539516.00
01/25/2017 19:15,2,0.000,ALERT,210.57,297.87,59.965,1485389704,"274151322000052","219011344069620",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,874487.9,874487.9,21976,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389715,1539517.00
01/25/2017 19:15,2,0.000,ALERT,211.03,299.97,59.975,1485389704,"201051344000585","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,614575.1,614575.1,22474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389716,1539518.00
01/25/2017 19:15,2,0.000,ALERT,211.03,300.57,59.922,1485389704,"201051344001230","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,607297.4,607297.4,22336,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389718,1539519.00
01/25/2017 19:15,2,0.000,ALERT,211.25,300.27,59.991,1485389704,"201051344000582","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,599263.9,599263.9,22448,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389720,1539520.00
01/25/2017 19:15,2,0.000,ALERT,210.35,299.37,59.928,1485389704,"201051344000955","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,614497.8,614497.8,22406,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485389722,1539521.00
01/25/2017 19:15,2,0.000,ALERT,210.35,296.36,59.975,1485389704,"274151322000094","219011344069620",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,720315.7,720315.7,22713,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389723,1539522.00
01/25/2017 19:15,2,0.000,ALERT,211.70,301.77,59.970,1485389704,"201051344000579","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,623555.9,623555.9,22349,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485389725,1539523.00
01/25/2017 19:15,2,0.000,ALERT,210.80,299.97,59.975,1485389704,"201051344000890","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,611478.0,611478.0,22475,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389727,1539524.00
01/25/2017 19:15,2,0.000,ALERT,210.80,299.67,59.970,1485389704,"201051344000438","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,612524.2,612524.2,22485,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389729,1539525.00
01/25/2017 19:15,2,0.000,ALERT,211.25,299.07,59.970,1485389704,"201051344000417","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,596024.4,596024.4,22602,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389731,1539526.00
01/25/2017 19:15,2,0.000,ALERT,210.57,297.87,59.981,1485389704,"274151322000083","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,866059.3,866059.3,22013,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389733,1539527.00
01/25/2017 19:15,2,0.000,ALERT,211.25,297.26,60.012,1485389704,"274151322000076","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,923441.8,923441.8,22123,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389734,1539528.00
01/25/2017 19:15,2,0.000,ALERT,211.70,302.07,59.970,1485389704,"201051344000868","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,606596.3,606596.3,22442,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485389736,1539529.00
01/25/2017 19:15,2,0.000,ALERT,210.35,297.87,59.970,1485389704,"274151322000095","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,914375.1,914375.1,22189,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389738,1539530.00
01/25/2017 19:15,2,0.000,ALERT,211.70,301.17,60.018,1485389704,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,568527.5,568527.5,22475,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389740,1539531.00
01/25/2017 19:15,2,0.000,ALERT,210.80,298.77,59.986,1485389704,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,612727.0,612727.0,22502,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389742,1539532.00
01/25/2017 19:15,2,0.000,ALERT,211.70,301.47,59.981,1485389704,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,616655.1,616655.1,22215,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389743,1539533.00
01/25/2017 19:15,2,0.000,ALERT,212.38,301.47,59.975,1485389704,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,615302.5,615302.5,22147,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389745,1539534.00
01/25/2017 19:15,2,0.000,ALERT,211.03,299.37,59.986,1485389704,"201051344000685","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,611791.6,611791.6,22403,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389747,1539535.00
01/25/2017 19:15,2,0.000,ALERT,210.80,299.07,59.981,1485389704,"201051344000917","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,608755.6,608755.6,22418,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389749,1539536.00
01/25/2017 19:15,2,0.000,ALERT,211.03,299.67,59.981,1485389704,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,614743.6,614743.6,22280,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389751,1539537.00
01/25/2017 19:15,2,0.000,ALERT,211.03,299.07,59.975,1485389704,"201051344000651","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,607352.7,607352.7,22449,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389752,1539538.00
01/25/2017 19:15,2,0.000,ALERT,210.35,297.26,59.965,1485389704,"274151322000088","219011344069620",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,831346.4,831346.4,22128,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389754,1539539.00
01/25/2017 19:15,2,0.000,ALERT,211.25,296.96,59.965,1485389704,"274151322000068","219011344069620",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,721408.6,721408.6,22608,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389756,1539540.00
01/25/2017 19:15,2,0.000,ALERT,210.80,299.97,59.981,1485389704,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,602958.1,602958.1,22497,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389758,1539541.00
01/25/2017 19:15,2,0.000,ALERT,211.48,301.77,59.981,1485389704,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,619059.9,619059.9,22388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389760,1539542.00
01/25/2017 19:15,2,0.000,ALERT,211.03,299.37,59.933,1485389704,"201051344001203","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,611310.9,611310.9,22498,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389762,1539543.00
01/25/2017 19:15,2,0.000,ALERT,210.57,297.26,59.970,1485389704,"274151322000054","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,847570.9,847570.9,22211,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389763,1539544.00
01/25/2017 19:15,2,0.000,ALERT,212.16,300.87,59.981,1485389704,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,605449.9,605449.9,22480,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389765,1539545.00
01/25/2017 19:15,2,0.000,ALERT,210.80,299.67,59.970,1485389704,"201051344001093","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,608315.8,608315.8,22418,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389767,1539546.00
01/25/2017 19:15,2,0.000,ALERT,211.70,301.17,59.970,1485389704,"201051344000900","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,624393.1,624393.1,22069,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485389769,1539547.00
01/25/2017 19:15,2,0.000,ALERT,211.93,300.57,59.944,1485389704,"201051344000648","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,614051.6,614051.6,22052,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485389771,1539548.00
01/25/2017 19:15,2,0.000,ALERT,211.70,301.77,59.986,1485389704,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,624754.0,624754.0,22077,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389773,1539549.00
01/25/2017 19:15,2,0.000,ALERT,211.93,301.47,59.986,1485389704,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,617571.0,617571.0,22205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389774,1539550.00
01/25/2017 19:15,2,0.000,ALERT,211.70,301.17,59.928,1485389704,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,606091.8,606091.8,22398,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389776,1539551.00
01/25/2017 19:15,2,0.000,ALERT,212.38,301.77,59.981,1485389704,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,616705.5,616705.5,22103,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389778,1539552.00
01/25/2017 19:15,2,0.000,ALERT,210.57,296.36,59.981,1485389704,"274151322000087","219011344069620",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,819593.9,819593.9,22413,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485389780,1539553.00
01/25/2017 19:30,2,0.000,ALERT,212.61,301.47,59.970,1485390603,"201051344000645","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,616010.9,616010.9,22078,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390605,1539554.00
01/25/2017 19:30,2,0.000,ALERT,210.80,297.26,59.975,1485390603,"274151322000085","219011344069620",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,846196.7,846196.7,22221,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390607,1539555.00
01/25/2017 19:30,2,0.000,ALERT,212.83,300.87,59.975,1485390603,"201051344000633","219011344069620",0.00,2.00,0,296.06,303.28,0.0,0.0,0.000,605260.2,605260.2,22458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390609,1539556.00
01/25/2017 19:30,2,0.000,ALERT,212.38,301.47,59.970,1485390603,"201051344000469","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,608098.2,608098.2,22429,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390611,1539557.00
01/25/2017 19:30,2,0.000,ALERT,211.25,300.27,59.965,1485390603,"201051344000646","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,603981.3,603981.3,22414,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390613,1539558.00
01/25/2017 19:30,2,0.000,ALERT,210.57,297.57,59.965,1485390603,"274151322000052","219011344069620",0.00,3.00,0,293.96,300.27,0.0,0.0,0.000,874487.9,874487.9,21978,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390614,1539559.00
01/25/2017 19:30,2,0.000,ALERT,211.70,301.17,59.965,1485390603,"201051344000585","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,614575.1,614575.1,22476,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390616,1539560.00
01/25/2017 19:30,2,0.000,ALERT,211.48,300.87,59.965,1485390603,"201051344001230","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,607297.4,607297.4,22338,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390618,1539561.00
01/25/2017 19:30,2,0.000,ALERT,211.93,301.47,59.965,1485390603,"201051344000582","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,599263.9,599263.9,22450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390620,1539562.00
01/25/2017 19:30,2,0.000,ALERT,211.25,300.57,59.959,1485390603,"201051344000955","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,614497.8,614497.8,22408,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390622,1539563.00
01/25/2017 19:30,2,0.000,ALERT,210.80,297.26,59.954,1485390603,"274151322000094","219011344069620",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,720315.7,720315.7,22715,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390623,1539564.00
01/25/2017 19:30,2,0.000,ALERT,212.16,302.07,59.959,1485390603,"201051344000579","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,623555.9,623555.9,22351,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390625,1539565.00
01/25/2017 19:30,2,0.000,ALERT,211.25,300.87,59.917,1485390603,"201051344000890","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,611478.0,611478.0,22477,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390627,1539566.00
01/25/2017 19:30,2,0.000,ALERT,211.48,300.57,59.959,1485390603,"201051344000438","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,612524.2,612524.2,22487,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390629,1539567.00
01/25/2017 19:30,2,0.000,ALERT,211.93,300.27,59.959,1485390603,"201051344000417","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,596024.4,596024.4,22604,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390631,1539568.00
01/25/2017 19:30,2,0.000,ALERT,210.57,297.87,59.901,1485390603,"274151322000083","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,866059.3,866059.3,22015,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390633,1539569.00
01/25/2017 19:30,2,0.000,ALERT,211.48,298.17,59.986,1485390603,"274151322000076","219011344069620",0.00,3.00,0,294.26,300.27,0.0,0.0,0.000,923441.8,923441.8,22125,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390634,1539570.00
01/25/2017 19:30,2,0.000,ALERT,211.93,302.07,59.959,1485390603,"201051344000868","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,606596.3,606596.3,22444,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390636,1539571.00
01/25/2017 19:30,2,0.000,ALERT,210.57,298.47,59.944,1485390603,"274151322000095","219011344069620",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,914375.1,914375.1,22191,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390638,1539572.00
01/25/2017 19:30,2,0.000,ALERT,211.93,301.17,59.938,1485390603,"201051344000988","219011344069620",0.00,3.00,0,295.46,303.58,0.0,0.0,0.000,568527.5,568527.5,22477,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390640,1539573.00
01/25/2017 19:30,2,0.000,ALERT,211.25,299.67,59.965,1485390603,"201051344001025","219011344069620",0.00,2.00,0,295.76,302.68,0.0,0.0,0.000,612727.0,612727.0,22504,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390642,1539574.00
01/25/2017 19:30,2,0.000,ALERT,212.16,301.47,59.970,1485390603,"201051344000458","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,616655.1,616655.1,22217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390643,1539575.00
01/25/2017 19:30,2,0.000,ALERT,212.83,301.47,59.991,1485390603,"201051344000853","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,615302.5,615302.5,22149,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390645,1539576.00
01/25/2017 19:30,2,0.000,ALERT,211.70,300.57,59.975,1485390603,"201051344000685","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,611791.6,611791.6,22405,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390647,1539577.00
01/25/2017 19:30,2,0.000,ALERT,211.48,299.37,59.965,1485390603,"201051344000917","219011344069620",0.00,3.70,0,295.16,301.77,0.0,0.0,0.000,608755.6,608755.6,22420,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390649,1539578.00
01/25/2017 19:30,2,0.000,ALERT,211.93,300.87,59.975,1485390603,"201051344001145","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,614743.6,614743.6,22282,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390651,1539579.00
01/25/2017 19:30,2,0.000,ALERT,211.70,299.97,59.959,1485390603,"201051344000651","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,607352.7,607352.7,22451,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390652,1539580.00
01/25/2017 19:30,2,0.000,ALERT,210.35,297.87,59.959,1485390603,"274151322000088","219011344069620",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,831346.4,831346.4,22130,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390654,1539581.00
01/25/2017 19:30,2,0.000,ALERT,211.25,297.26,59.949,1485390603,"274151322000068","219011344069620",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,721408.6,721408.6,22610,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390656,1539582.00
01/25/2017 19:30,2,0.000,ALERT,211.25,300.57,59.975,1485390603,"201051344001135","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,602958.1,602958.1,22499,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390658,1539583.00
01/25/2017 19:30,2,0.000,ALERT,211.93,301.77,59.933,1485390603,"201051344000594","219011344069620",0.00,2.50,0,297.57,304.18,0.0,0.0,0.000,619059.9,619059.9,22390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390659,1539584.00
01/25/2017 19:30,2,0.000,ALERT,211.70,300.57,59.970,1485390603,"201051344001203","219011344069620",0.00,2.00,0,296.36,304.18,0.0,0.0,0.000,611310.9,611310.9,22500,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390661,1539585.00
01/25/2017 19:30,2,0.000,ALERT,210.57,298.17,59.933,1485390603,"274151322000054","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,847570.9,847570.9,22213,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390663,1539586.00
01/25/2017 19:30,2,0.000,ALERT,212.38,300.57,59.949,1485390603,"201051344000867","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,605449.9,605449.9,22482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390665,1539587.00
01/25/2017 19:30,2,0.000,ALERT,211.70,300.87,59.975,1485390603,"201051344001093","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,608315.8,608315.8,22420,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390667,1539588.00
01/25/2017 19:30,2,0.000,ALERT,212.16,302.07,59.975,1485390603,"201051344000900","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,624393.1,624393.1,22071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390668,1539589.00
01/25/2017 19:30,2,0.000,ALERT,212.38,301.17,59.965,1485390603,"201051344000648","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,614051.6,614051.6,22054,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390670,1539590.00
01/25/2017 19:30,2,0.000,ALERT,211.93,302.07,59.986,1485390603,"201051344000569","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,624754.0,624754.0,22079,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390672,1539591.00
01/25/2017 19:30,2,0.000,ALERT,212.16,301.77,59.981,1485390603,"201051344000983","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,617571.0,617571.0,22207,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390674,1539592.00
01/25/2017 19:30,2,0.000,ALERT,212.38,301.47,59.975,1485390603,"201051344001158","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,606091.8,606091.8,22400,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485390676,1539593.00
01/25/2017 19:30,2,0.000,ALERT,212.61,301.77,59.975,1485390603,"201051344000576","219011344069620",0.00,2.00,0,297.87,304.18,0.0,0.0,0.000,616705.5,616705.5,22105,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390678,1539594.00
01/25/2017 19:30,2,0.000,ALERT,211.03,296.66,59.965,1485390603,"274151322000087","219011344069620",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,819593.9,819593.9,22415,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485390679,1539595.00
01/25/2017 19:45,2,0.000,ALERT,213.06,302.37,59.986,1485391503,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,616010.9,616010.9,22080,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391505,1539596.00
01/25/2017 19:45,2,0.000,ALERT,210.80,297.57,59.949,1485391503,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,846196.7,846196.7,22223,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391507,1539597.00
01/25/2017 19:45,2,0.000,ALERT,213.29,302.37,59.996,1485391503,"201051344000633","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,605260.2,605260.2,22460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391508,1539598.00
01/25/2017 19:45,2,0.000,ALERT,212.83,302.37,59.996,1485391503,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,608098.2,608098.2,22431,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391510,1539599.00
