ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 19:45,2,0.000,ALERT,211.70,301.47,59.991,1485391503,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,603981.3,603981.3,22416,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391512,1539600.00
01/25/2017 19:45,2,0.000,ALERT,210.57,297.87,59.986,1485391503,"274151322000052","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,874487.9,874487.9,21980,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391514,1539601.00
01/25/2017 19:45,2,0.000,ALERT,212.16,301.47,60.028,1485391503,"201051344000585","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,614575.1,614575.1,22478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391516,1539602.00
01/25/2017 19:45,2,0.000,ALERT,211.70,301.47,60.018,1485391503,"201051344001230","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,607297.4,607297.4,22340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391517,1539603.00
01/25/2017 19:45,2,0.000,ALERT,212.38,302.07,59.996,1485391503,"201051344000582","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,599263.9,599263.9,22452,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391519,1539604.00
01/25/2017 19:45,2,0.000,ALERT,211.48,301.17,59.996,1485391503,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,614497.8,614497.8,22410,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391521,1539605.00
01/25/2017 19:45,2,0.000,ALERT,210.80,296.66,59.965,1485391503,"274151322000094","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,720315.7,720315.7,22717,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391523,1539606.00
01/25/2017 19:45,2,0.000,ALERT,211.93,302.07,60.007,1485391503,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,623555.9,623555.9,22353,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391525,1539607.00
01/25/2017 19:45,2,0.000,ALERT,211.48,301.17,60.007,1485391503,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,611478.0,611478.0,22479,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391526,1539608.00
01/25/2017 19:45,2,0.000,ALERT,211.70,300.57,59.996,1485391503,"201051344000438","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,612524.2,612524.2,22489,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391528,1539609.00
01/25/2017 19:45,2,0.000,ALERT,211.93,300.57,59.996,1485391503,"201051344000417","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,596024.4,596024.4,22606,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391530,1539610.00
01/25/2017 19:45,2,0.000,ALERT,210.80,298.47,60.007,1485391503,"274151322000083","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,866059.3,866059.3,22017,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391532,1539611.00
01/25/2017 19:45,2,0.000,ALERT,211.48,298.47,60.007,1485391503,"274151322000076","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,923441.8,923441.8,22127,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391534,1539612.00
01/25/2017 19:45,2,0.000,ALERT,212.38,302.68,60.002,1485391503,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,606596.3,606596.3,22446,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391536,1539613.00
01/25/2017 19:45,2,0.000,ALERT,210.80,298.17,60.034,1485391503,"274151322000095","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,914375.1,914375.1,22193,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391537,1539614.00
01/25/2017 19:45,2,0.000,ALERT,211.93,301.47,60.034,1485391503,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,568527.5,568527.5,22479,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391539,1539615.00
01/25/2017 19:45,2,0.000,ALERT,211.48,300.27,60.007,1485391503,"201051344001025","219011344069620",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,612727.0,612727.0,22506,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391541,1539616.00
01/25/2017 19:45,2,0.000,ALERT,211.93,302.07,59.996,1485391503,"201051344000458","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,616655.1,616655.1,22219,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391543,1539617.00
01/25/2017 19:45,2,0.000,ALERT,212.83,301.77,59.996,1485391503,"201051344000853","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,615302.5,615302.5,22151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391545,1539618.00
01/25/2017 19:45,2,0.000,ALERT,211.93,301.17,59.996,1485391503,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,611791.6,611791.6,22407,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391546,1539619.00
01/25/2017 19:45,2,0.000,ALERT,211.93,300.87,59.991,1485391503,"201051344000917","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,608755.6,608755.6,22422,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391548,1539620.00
01/25/2017 19:45,2,0.000,ALERT,211.93,301.17,59.986,1485391503,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,614743.6,614743.6,22284,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391550,1539621.00
01/25/2017 19:45,2,0.000,ALERT,211.70,300.57,59.996,1485391503,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,607352.7,607352.7,22453,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391552,1539622.00
01/25/2017 19:45,2,0.000,ALERT,210.35,297.57,59.981,1485391503,"274151322000088","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,831346.4,831346.4,22132,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391554,1539623.00
01/25/2017 19:45,2,0.000,ALERT,211.70,297.26,59.996,1485391503,"274151322000068","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,721408.6,721408.6,22612,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391556,1539624.00
01/25/2017 19:45,2,0.000,ALERT,211.48,301.47,59.986,1485391503,"201051344001135","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,602958.1,602958.1,22501,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391557,1539625.00
01/25/2017 19:45,2,0.000,ALERT,211.93,302.37,59.986,1485391503,"201051344000594","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,619059.9,619059.9,22392,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391559,1539626.00
01/25/2017 19:45,2,0.000,ALERT,211.93,301.17,59.944,1485391503,"201051344001203","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,611310.9,611310.9,22502,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391561,1539627.00
01/25/2017 19:45,2,0.000,ALERT,210.57,298.17,59.981,1485391503,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,847570.9,847570.9,22215,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391563,1539628.00
01/25/2017 19:45,2,0.000,ALERT,212.83,301.77,59.981,1485391503,"201051344000867","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,605449.9,605449.9,22484,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391565,1539629.00
01/25/2017 19:45,2,0.000,ALERT,211.93,301.47,59.975,1485391503,"201051344001093","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,608315.8,608315.8,22422,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391566,1539630.00
01/25/2017 19:45,2,0.000,ALERT,212.16,302.07,59.981,1485391503,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,624393.1,624393.1,22073,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391568,1539631.00
01/25/2017 19:45,2,0.000,ALERT,212.38,301.47,59.981,1485391503,"201051344000648","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,614051.6,614051.6,22056,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391570,1539632.00
01/25/2017 19:45,2,0.000,ALERT,212.38,302.68,59.981,1485391503,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,624754.0,624754.0,22081,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391572,1539633.00
01/25/2017 19:45,2,0.000,ALERT,212.38,302.68,59.959,1485391503,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,617571.0,617571.0,22209,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391573,1539634.00
01/25/2017 19:45,2,0.000,ALERT,212.61,301.77,59.959,1485391503,"201051344001158","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,606091.8,606091.8,22402,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485391575,1539635.00
01/25/2017 19:45,2,0.000,ALERT,212.61,302.98,59.986,1485391503,"201051344000576","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,616705.5,616705.5,22107,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391577,1539636.00
01/25/2017 19:45,2,0.000,ALERT,210.57,296.06,59.981,1485391503,"274151322000087","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,819593.9,819593.9,22417,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485391579,1539637.00
01/25/2017 20:00,2,0.000,ALERT,213.06,301.77,59.991,1485392403,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,616010.9,616010.9,22082,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392405,1539638.00
01/25/2017 20:00,2,0.000,ALERT,211.03,297.57,59.975,1485392403,"274151322000085","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,846196.7,846196.7,22225,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392407,1539639.00
01/25/2017 20:00,2,0.000,ALERT,213.29,302.07,60.018,1485392403,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,605260.2,605260.2,22462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392409,1539640.00
01/25/2017 20:00,2,0.000,ALERT,212.61,301.77,60.012,1485392403,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,608098.2,608098.2,22433,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392410,1539641.00
01/25/2017 20:00,2,0.000,ALERT,211.70,301.47,60.002,1485392403,"201051344000646","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,603981.3,603981.3,22418,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392412,1539642.00
01/25/2017 20:00,2,0.000,ALERT,210.57,298.17,59.986,1485392403,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,874487.9,874487.9,21982,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392414,1539643.00
01/25/2017 20:00,2,0.000,ALERT,212.16,301.77,60.002,1485392403,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,614575.1,614575.1,22480,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392416,1539644.00
01/25/2017 20:00,2,0.000,ALERT,211.93,301.77,59.986,1485392403,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,607297.4,607297.4,22342,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392418,1539645.00
01/25/2017 20:00,2,0.000,ALERT,212.61,302.68,59.996,1485392403,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,599263.9,599263.9,22454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392419,1539646.00
01/25/2017 20:00,2,0.000,ALERT,211.70,301.77,59.991,1485392403,"201051344000955","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,614497.8,614497.8,22412,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392421,1539647.00
01/25/2017 20:00,2,0.000,ALERT,211.03,296.96,59.996,1485392403,"274151322000094","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,720315.7,720315.7,22719,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392423,1539648.00
01/25/2017 20:00,2,0.000,ALERT,212.83,302.98,59.986,1485392403,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,623555.9,623555.9,22355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392425,1539649.00
01/25/2017 20:00,2,0.000,ALERT,211.93,302.37,60.002,1485392403,"201051344000890","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,611478.0,611478.0,22481,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392427,1539650.00
01/25/2017 20:00,2,0.000,ALERT,212.16,301.47,59.996,1485392403,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,612524.2,612524.2,22491,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392428,1539651.00
01/25/2017 20:00,2,0.000,ALERT,212.16,301.17,60.012,1485392403,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,596024.4,596024.4,22608,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392430,1539652.00
01/25/2017 20:00,2,0.000,ALERT,211.03,298.17,60.007,1485392403,"274151322000083","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,866059.3,866059.3,22019,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392432,1539653.00
01/25/2017 20:00,2,0.000,ALERT,211.70,297.26,59.986,1485392403,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,923441.8,923441.8,22129,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392434,1539654.00
01/25/2017 20:00,2,0.000,ALERT,212.61,302.98,60.028,1485392403,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,606596.3,606596.3,22448,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392436,1539655.00
01/25/2017 20:00,2,0.000,ALERT,211.03,299.37,60.007,1485392403,"274151322000095","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,914375.1,914375.1,22195,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392437,1539656.00
01/25/2017 20:00,2,0.000,ALERT,212.61,302.37,60.018,1485392403,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,568527.5,568527.5,22481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392439,1539657.00
01/25/2017 20:00,2,0.000,ALERT,211.93,300.87,60.023,1485392403,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,612727.0,612727.0,22508,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392441,1539658.00
01/25/2017 20:00,2,0.000,ALERT,212.83,302.68,60.012,1485392403,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,616655.1,616655.1,22221,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392443,1539659.00
01/25/2017 20:00,2,0.000,ALERT,213.51,302.37,60.007,1485392403,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,615302.5,615302.5,22153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392445,1539660.00
01/25/2017 20:00,2,0.000,ALERT,212.38,302.07,60.012,1485392403,"201051344000685","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,611791.6,611791.6,22409,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392446,1539661.00
01/25/2017 20:00,2,0.000,ALERT,212.16,301.47,60.012,1485392403,"201051344000917","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,608755.6,608755.6,22424,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392448,1539662.00
01/25/2017 20:00,2,0.000,ALERT,212.38,302.07,60.018,1485392403,"201051344001145","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,614743.6,614743.6,22286,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392450,1539663.00
01/25/2017 20:00,2,0.000,ALERT,212.16,300.87,60.023,1485392403,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,607352.7,607352.7,22455,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392452,1539664.00
01/25/2017 20:00,2,0.000,ALERT,211.03,298.47,59.970,1485392403,"274151322000088","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,831346.4,831346.4,22134,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392454,1539665.00
01/25/2017 20:00,2,0.000,ALERT,211.93,298.17,60.002,1485392403,"274151322000068","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,721408.6,721408.6,22614,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392456,1539666.00
01/25/2017 20:00,2,0.000,ALERT,211.70,301.47,60.002,1485392403,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,602958.1,602958.1,22503,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392458,1539667.00
01/25/2017 20:00,2,0.000,ALERT,212.61,302.98,60.012,1485392403,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,619059.9,619059.9,22394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392460,1539668.00
01/25/2017 20:00,2,0.000,ALERT,212.16,301.47,60.012,1485392403,"201051344001203","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,611310.9,611310.9,22504,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392462,1539669.00
01/25/2017 20:00,2,0.000,ALERT,211.03,298.77,60.023,1485392403,"274151322000054","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,847570.9,847570.9,22217,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392463,1539670.00
01/25/2017 20:00,2,0.000,ALERT,213.06,301.47,60.007,1485392403,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,605449.9,605449.9,22486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485392465,1539671.00
01/25/2017 20:00,2,0.000,ALERT,211.93,301.47,59.996,1485392403,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,608315.8,608315.8,22424,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392467,1539672.00
01/25/2017 20:00,2,0.000,ALERT,212.61,302.68,59.991,1485392403,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,624393.1,624393.1,22075,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392469,1539673.00
01/25/2017 20:00,2,0.000,ALERT,213.06,301.77,60.007,1485392403,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,614051.6,614051.6,22058,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392471,1539674.00
01/25/2017 20:00,2,0.000,ALERT,212.83,302.98,60.002,1485392403,"201051344000569","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,624754.0,624754.0,22083,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392472,1539675.00
01/25/2017 20:00,2,0.000,ALERT,212.83,302.68,60.002,1485392403,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,617571.0,617571.0,22211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392474,1539676.00
01/25/2017 20:00,2,0.000,ALERT,212.83,302.37,59.959,1485392403,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,606091.8,606091.8,22404,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392476,1539677.00
01/25/2017 20:00,2,0.000,ALERT,213.51,303.58,59.991,1485392403,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,616705.5,616705.5,22109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392478,1539678.00
01/25/2017 20:00,2,0.000,ALERT,211.48,297.57,59.991,1485392403,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,819593.9,819593.9,22419,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485392479,1539679.00
01/25/2017 20:15,2,0.000,ALERT,213.29,302.37,59.944,1485393303,"201051344000645","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,616010.9,616010.9,22084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393305,1539680.00
01/25/2017 20:15,2,0.000,ALERT,211.03,297.87,60.002,1485393303,"274151322000085","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,846196.7,846196.7,22227,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393307,1539681.00
01/25/2017 20:15,2,0.000,ALERT,213.06,301.17,59.959,1485393303,"201051344000633","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,605260.2,605260.2,22464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393309,1539682.00
01/25/2017 20:15,2,0.000,ALERT,212.61,301.77,59.981,1485393303,"201051344000469","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,608098.2,608098.2,22435,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393311,1539683.00
01/25/2017 20:15,2,0.000,ALERT,211.70,302.07,59.954,1485393303,"201051344000646","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,603981.3,603981.3,22420,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393313,1539684.00
01/25/2017 20:15,2,0.000,ALERT,211.03,298.47,59.965,1485393303,"274151322000052","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,874487.9,874487.9,21984,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393314,1539685.00
01/25/2017 20:15,2,0.000,ALERT,212.38,302.07,60.002,1485393303,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,614575.1,614575.1,22482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393316,1539686.00
01/25/2017 20:15,2,0.000,ALERT,211.93,302.07,59.970,1485393303,"201051344001230","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,607297.4,607297.4,22344,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393318,1539687.00
01/25/2017 20:15,2,0.000,ALERT,212.38,302.37,59.970,1485393303,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,599263.9,599263.9,22456,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393320,1539688.00
01/25/2017 20:15,2,0.000,ALERT,211.48,301.47,59.965,1485393303,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,614497.8,614497.8,22414,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393322,1539689.00
01/25/2017 20:15,2,0.000,ALERT,211.25,297.87,59.959,1485393303,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,720315.7,720315.7,22721,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393323,1539690.00
01/25/2017 20:15,2,0.000,ALERT,212.83,302.98,60.012,1485393303,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,623555.9,623555.9,22357,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393325,1539691.00
01/25/2017 20:15,2,0.000,ALERT,212.16,302.37,59.928,1485393303,"201051344000890","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,611478.0,611478.0,22483,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393327,1539692.00
01/25/2017 20:15,2,0.000,ALERT,211.93,301.47,59.965,1485393303,"201051344000438","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,612524.2,612524.2,22493,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393329,1539693.00
01/25/2017 20:15,2,0.000,ALERT,212.38,301.47,59.922,1485393303,"201051344000417","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,596024.4,596024.4,22610,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393331,1539694.00
01/25/2017 20:15,2,0.000,ALERT,211.25,298.77,59.965,1485393303,"274151322000083","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,866059.3,866059.3,22021,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393332,1539695.00
01/25/2017 20:15,2,0.000,ALERT,211.93,298.77,59.917,1485393303,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,923441.8,923441.8,22131,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393334,1539696.00
01/25/2017 20:15,2,0.000,ALERT,212.83,303.58,59.965,1485393303,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,606596.3,606596.3,22450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393336,1539697.00
01/25/2017 20:15,2,0.000,ALERT,211.48,299.67,59.933,1485393303,"274151322000095","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,914375.1,914375.1,22197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393338,1539698.00
01/25/2017 20:15,2,0.000,ALERT,212.61,302.68,59.970,1485393303,"201051344000988","219011344069620",0.00,2.50,0,298.17,305.08,0.0,0.0,0.000,568527.5,568527.5,22483,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393340,1539699.00
01/25/2017 20:15,2,0.000,ALERT,211.70,300.57,59.954,1485393303,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,612727.0,612727.0,22510,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393341,1539700.00
01/25/2017 20:15,2,0.000,ALERT,212.83,303.28,59.986,1485393303,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,616655.1,616655.1,22223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393343,1539701.00
01/25/2017 20:15,2,0.000,ALERT,213.29,302.98,59.959,1485393303,"201051344000853","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,615302.5,615302.5,22155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393345,1539702.00
01/25/2017 20:15,2,0.000,ALERT,212.16,301.77,59.970,1485393303,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,611791.6,611791.6,22411,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393347,1539703.00
01/25/2017 20:15,2,0.000,ALERT,212.16,301.47,59.954,1485393303,"201051344000917","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,608755.6,608755.6,22426,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393349,1539704.00
01/25/2017 20:15,2,0.000,ALERT,212.38,302.07,59.912,1485393303,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,614743.6,614743.6,22288,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393350,1539705.00
01/25/2017 20:15,2,0.000,ALERT,212.16,301.47,59.954,1485393303,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,607352.7,607352.7,22457,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393352,1539706.00
01/25/2017 20:15,2,0.000,ALERT,211.03,297.87,59.954,1485393303,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,831346.4,831346.4,22136,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393354,1539707.00
01/25/2017 20:15,2,0.000,ALERT,211.70,297.57,59.954,1485393303,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,721408.6,721408.6,22616,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393356,1539708.00
01/25/2017 20:15,2,0.000,ALERT,211.70,301.77,59.965,1485393303,"201051344001135","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,602958.1,602958.1,22505,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393357,1539709.00
01/25/2017 20:15,2,0.000,ALERT,212.61,303.58,59.986,1485393303,"201051344000594","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,619059.9,619059.9,22396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393359,1539710.00
01/25/2017 20:15,2,0.000,ALERT,212.16,301.77,59.959,1485393303,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,611310.9,611310.9,22506,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393361,1539711.00
01/25/2017 20:15,2,0.000,ALERT,211.25,299.07,59.938,1485393303,"274151322000054","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,847570.9,847570.9,22219,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393363,1539712.00
01/25/2017 20:15,2,0.000,ALERT,213.06,302.37,59.959,1485393303,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,605449.9,605449.9,22488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393365,1539713.00
01/25/2017 20:15,2,0.000,ALERT,212.16,302.07,59.938,1485393303,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,608315.8,608315.8,22426,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393366,1539714.00
01/25/2017 20:15,2,0.000,ALERT,212.61,302.98,59.975,1485393303,"201051344000900","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,624393.1,624393.1,22077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393368,1539715.00
01/25/2017 20:15,2,0.000,ALERT,213.06,302.37,59.959,1485393303,"201051344000648","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,614051.6,614051.6,22060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393370,1539716.00
01/25/2017 20:15,2,0.000,ALERT,213.06,303.58,59.965,1485393303,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,624754.0,624754.0,22085,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393372,1539717.00
01/25/2017 20:15,2,0.000,ALERT,212.83,302.98,59.938,1485393303,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,617571.0,617571.0,22213,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393374,1539718.00
01/25/2017 20:15,2,0.000,ALERT,213.06,302.98,59.975,1485393303,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,606091.8,606091.8,22406,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393376,1539719.00
01/25/2017 20:15,2,0.000,ALERT,213.51,303.58,59.922,1485393303,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,616705.5,616705.5,22111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485393378,1539720.00
01/25/2017 20:15,2,0.000,ALERT,211.70,298.47,59.949,1485393303,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,819593.9,819593.9,22421,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485393380,1539721.00
01/25/2017 20:30,2,0.000,ALERT,213.74,303.88,59.938,1485394203,"201051344000645","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,616010.9,616010.9,22086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394205,1539722.00
01/25/2017 20:30,2,0.000,ALERT,212.38,299.67,59.975,1485394203,"274151322000085","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,846196.7,846196.7,22229,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394207,1539723.00
01/25/2017 20:30,2,0.000,ALERT,213.96,302.98,59.949,1485394203,"201051344000633","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,605260.2,605260.2,22466,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394209,1539724.00
01/25/2017 20:30,2,0.000,ALERT,213.29,302.98,59.975,1485394203,"201051344000469","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,608098.2,608098.2,22437,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394211,1539725.00
01/25/2017 20:30,2,0.000,ALERT,211.93,302.37,59.975,1485394203,"201051344000646","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,603981.3,603981.3,22422,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394213,1539726.00
01/25/2017 20:30,2,0.000,ALERT,211.70,300.27,59.975,1485394203,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,874487.9,874487.9,21986,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394214,1539727.00
01/25/2017 20:30,2,0.000,ALERT,212.38,302.37,59.981,1485394203,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,614575.1,614575.1,22484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394216,1539728.00
01/25/2017 20:30,2,0.000,ALERT,212.16,302.68,59.981,1485394203,"201051344001230","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,607297.4,607297.4,22346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394218,1539729.00
01/25/2017 20:30,2,0.000,ALERT,212.61,303.28,60.002,1485394203,"201051344000582","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,599263.9,599263.9,22458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394220,1539730.00
01/25/2017 20:30,2,0.000,ALERT,211.93,302.68,59.981,1485394203,"201051344000955","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,614497.8,614497.8,22416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394222,1539731.00
01/25/2017 20:30,2,0.000,ALERT,212.16,299.07,59.970,1485394203,"274151322000094","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,720315.7,720315.7,22723,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394223,1539732.00
01/25/2017 20:30,2,0.000,ALERT,213.06,303.58,59.970,1485394203,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,623555.9,623555.9,22359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394225,1539733.00
01/25/2017 20:30,2,0.000,ALERT,212.16,302.68,59.986,1485394203,"201051344000890","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,611478.0,611478.0,22485,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394227,1539734.00
01/25/2017 20:30,2,0.000,ALERT,212.16,302.07,59.933,1485394203,"201051344000438","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,612524.2,612524.2,22495,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394229,1539735.00
01/25/2017 20:30,2,0.000,ALERT,212.38,301.47,59.928,1485394203,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,596024.4,596024.4,22612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394230,1539736.00
01/25/2017 20:30,2,0.000,ALERT,212.16,299.97,60.007,1485394203,"274151322000083","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,866059.3,866059.3,22023,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394232,1539737.00
01/25/2017 20:30,2,0.000,ALERT,212.83,300.27,59.975,1485394203,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,923441.8,923441.8,22133,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394235,1539738.00
01/25/2017 20:30,2,0.000,ALERT,213.06,303.58,59.981,1485394203,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,606596.3,606596.3,22452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394236,1539739.00
01/25/2017 20:30,2,0.000,ALERT,211.70,300.57,59.975,1485394203,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,914375.1,914375.1,22199,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394238,1539740.00
01/25/2017 20:30,2,0.000,ALERT,212.83,302.68,59.959,1485394203,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,568527.5,568527.5,22485,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394240,1539741.00
01/25/2017 20:30,2,0.000,ALERT,212.16,302.07,59.970,1485394203,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,612727.0,612727.0,22512,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394242,1539742.00
01/25/2017 20:30,2,0.000,ALERT,212.83,302.98,59.944,1485394203,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,616655.1,616655.1,22225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394244,1539743.00
01/25/2017 20:30,2,0.000,ALERT,213.74,302.98,59.975,1485394203,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,615302.5,615302.5,22157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394245,1539744.00
