ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 20:30,2,0.000,ALERT,212.83,302.98,59.975,1485394203,"201051344000685","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,611791.6,611791.6,22413,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394247,1539745.00
01/25/2017 20:30,2,0.000,ALERT,212.61,302.68,59.981,1485394203,"201051344000917","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,608755.6,608755.6,22428,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394249,1539746.00
01/25/2017 20:30,2,0.000,ALERT,212.61,302.98,59.986,1485394203,"201051344001145","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,614743.6,614743.6,22290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394251,1539747.00
01/25/2017 20:30,2,0.000,ALERT,212.38,302.07,59.959,1485394203,"201051344000651","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,607352.7,607352.7,22459,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394252,1539748.00
01/25/2017 20:30,2,0.000,ALERT,211.70,299.37,59.986,1485394203,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,831346.4,831346.4,22138,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394254,1539749.00
01/25/2017 20:30,2,0.000,ALERT,212.61,299.07,59.965,1485394203,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,721408.6,721408.6,22618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394256,1539750.00
01/25/2017 20:30,2,0.000,ALERT,212.16,302.68,59.991,1485394203,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,602958.1,602958.1,22507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394258,1539751.00
01/25/2017 20:30,2,0.000,ALERT,212.61,302.98,59.965,1485394203,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,619059.9,619059.9,22398,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394260,1539752.00
01/25/2017 20:30,2,0.000,ALERT,212.61,302.37,59.986,1485394203,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,611310.9,611310.9,22508,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394261,1539753.00
01/25/2017 20:30,2,0.000,ALERT,211.70,299.07,59.970,1485394203,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,847570.9,847570.9,22221,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394263,1539754.00
01/25/2017 20:30,2,0.000,ALERT,213.29,302.07,59.991,1485394203,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,605449.9,605449.9,22490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394265,1539755.00
01/25/2017 20:30,2,0.000,ALERT,212.38,302.68,59.986,1485394203,"201051344001093","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,608315.8,608315.8,22428,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394267,1539756.00
01/25/2017 20:30,2,0.000,ALERT,212.61,302.37,59.970,1485394203,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,624393.1,624393.1,22079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394269,1539757.00
01/25/2017 20:30,2,0.000,ALERT,213.06,302.07,59.949,1485394203,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,614051.6,614051.6,22062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394271,1539758.00
01/25/2017 20:30,2,0.000,ALERT,213.06,303.28,59.965,1485394203,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,624754.0,624754.0,22087,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394272,1539759.00
01/25/2017 20:30,2,0.000,ALERT,212.83,302.98,59.975,1485394203,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,617571.0,617571.0,22215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485394274,1539760.00
01/25/2017 20:30,2,0.000,ALERT,213.06,302.37,60.007,1485394203,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,606091.8,606091.8,22408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394276,1539761.00
01/25/2017 20:30,2,0.000,ALERT,213.51,303.28,59.981,1485394203,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,616705.5,616705.5,22113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394278,1539762.00
01/25/2017 20:30,2,0.000,ALERT,211.70,297.26,59.970,1485394203,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,819593.9,819593.9,22423,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485394280,1539763.00
01/25/2017 20:45,2,0.000,ALERT,213.74,303.28,59.991,1485395103,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,616010.9,616010.9,22088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395105,1539764.00
01/25/2017 20:45,2,0.000,ALERT,212.16,299.37,59.975,1485395103,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,846196.7,846196.7,22231,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395107,1539765.00
01/25/2017 20:45,2,0.000,ALERT,214.19,303.28,59.981,1485395103,"201051344000633","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,605260.2,605260.2,22468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395108,1539766.00
01/25/2017 20:45,2,0.000,ALERT,213.51,303.58,59.928,1485395103,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,608098.2,608098.2,22439,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395110,1539767.00
01/25/2017 20:45,2,0.000,ALERT,212.16,302.37,59.981,1485395103,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,603981.3,603981.3,22424,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395112,1539768.00
01/25/2017 20:45,2,0.000,ALERT,211.70,298.47,59.975,1485395103,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,874487.9,874487.9,21988,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395114,1539769.00
01/25/2017 20:45,2,0.000,ALERT,212.61,302.68,59.975,1485395103,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,614575.1,614575.1,22486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395116,1539770.00
01/25/2017 20:45,2,0.000,ALERT,212.38,302.98,59.970,1485395103,"201051344001230","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,607297.4,607297.4,22348,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395118,1539771.00
01/25/2017 20:45,2,0.000,ALERT,212.83,303.28,59.965,1485395103,"201051344000582","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,599263.9,599263.9,22460,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395119,1539772.00
01/25/2017 20:45,2,0.000,ALERT,212.16,302.98,59.970,1485395103,"201051344000955","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,614497.8,614497.8,22418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395121,1539773.00
01/25/2017 20:45,2,0.000,ALERT,211.93,299.07,59.954,1485395103,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,720315.7,720315.7,22725,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395123,1539774.00
01/25/2017 20:45,2,0.000,ALERT,213.74,304.18,60.002,1485395103,"201051344000579","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,623555.9,623555.9,22361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395125,1539775.00
01/25/2017 20:45,2,0.000,ALERT,212.38,303.28,59.981,1485395103,"201051344000890","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,611478.0,611478.0,22487,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395127,1539776.00
01/25/2017 20:45,2,0.000,ALERT,212.61,302.68,59.928,1485395103,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,612524.2,612524.2,22497,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395128,1539777.00
01/25/2017 20:45,2,0.000,ALERT,212.83,302.37,59.970,1485395103,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,596024.4,596024.4,22614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395130,1539778.00
01/25/2017 20:45,2,0.000,ALERT,212.16,299.67,59.970,1485395103,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,866059.3,866059.3,22025,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395132,1539779.00
01/25/2017 20:45,2,0.000,ALERT,212.83,299.67,59.970,1485395103,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,923441.8,923441.8,22135,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395134,1539780.00
01/25/2017 20:45,2,0.000,ALERT,213.29,304.18,60.002,1485395103,"201051344000868","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,606596.3,606596.3,22454,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395136,1539781.00
01/25/2017 20:45,2,0.000,ALERT,212.16,300.87,59.970,1485395103,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,914375.1,914375.1,22201,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395138,1539782.00
01/25/2017 20:45,2,0.000,ALERT,213.29,303.58,59.986,1485395103,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,568527.5,568527.5,22487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395139,1539783.00
01/25/2017 20:45,2,0.000,ALERT,212.38,301.47,59.981,1485395103,"201051344001025","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,612727.0,612727.0,22514,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395141,1539784.00
01/25/2017 20:45,2,0.000,ALERT,213.51,304.18,59.965,1485395103,"201051344000458","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,616655.1,616655.1,22227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395143,1539785.00
01/25/2017 20:45,2,0.000,ALERT,214.19,303.88,59.981,1485395103,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,615302.5,615302.5,22159,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395145,1539786.00
01/25/2017 20:45,2,0.000,ALERT,213.06,302.68,60.023,1485395103,"201051344000685","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,611791.6,611791.6,22415,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395147,1539787.00
01/25/2017 20:45,2,0.000,ALERT,212.83,302.37,59.981,1485395103,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,608755.6,608755.6,22430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395148,1539788.00
01/25/2017 20:45,2,0.000,ALERT,213.06,303.28,59.986,1485395103,"201051344001145","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,614743.6,614743.6,22292,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395150,1539789.00
01/25/2017 20:45,2,0.000,ALERT,212.83,302.07,59.981,1485395103,"201051344000651","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,607352.7,607352.7,22461,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395152,1539790.00
01/25/2017 20:45,2,0.000,ALERT,211.48,299.67,59.975,1485395103,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,831346.4,831346.4,22140,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395154,1539791.00
01/25/2017 20:45,2,0.000,ALERT,212.61,299.07,59.981,1485395103,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,721408.6,721408.6,22620,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395156,1539792.00
01/25/2017 20:45,2,0.000,ALERT,212.38,302.37,59.975,1485395103,"201051344001135","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,602958.1,602958.1,22509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395158,1539793.00
01/25/2017 20:45,2,0.000,ALERT,213.06,303.88,59.981,1485395103,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,619059.9,619059.9,22400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395159,1539794.00
01/25/2017 20:45,2,0.000,ALERT,212.83,302.37,59.981,1485395103,"201051344001203","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,611310.9,611310.9,22510,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395161,1539795.00
01/25/2017 20:45,2,0.000,ALERT,212.16,300.27,59.975,1485395103,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,847570.9,847570.9,22223,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395163,1539796.00
01/25/2017 20:45,2,0.000,ALERT,213.74,303.28,59.975,1485395103,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,605449.9,605449.9,22492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395165,1539797.00
01/25/2017 20:45,2,0.000,ALERT,212.83,302.98,59.975,1485395103,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,608315.8,608315.8,22430,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395167,1539798.00
01/25/2017 20:45,2,0.000,ALERT,213.29,303.88,59.975,1485395103,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,624393.1,624393.1,22081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395169,1539799.00
01/25/2017 20:45,2,0.000,ALERT,213.74,302.98,59.996,1485395103,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,614051.6,614051.6,22064,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395170,1539800.00
01/25/2017 20:45,2,0.000,ALERT,213.51,304.48,59.975,1485395103,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,624754.0,624754.0,22089,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395172,1539801.00
01/25/2017 20:45,2,0.000,ALERT,213.51,303.88,59.981,1485395103,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,617571.0,617571.0,22217,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395174,1539802.00
01/25/2017 20:45,2,0.000,ALERT,213.51,303.28,60.023,1485395103,"201051344001158","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,606091.8,606091.8,22410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395176,1539803.00
01/25/2017 20:45,2,0.000,ALERT,213.96,303.88,59.986,1485395103,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,616705.5,616705.5,22115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485395177,1539804.00
01/25/2017 20:45,2,0.000,ALERT,212.38,299.07,59.981,1485395103,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,819593.9,819593.9,22425,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485395179,1539805.00
01/25/2017 21:00,2,0.000,ALERT,214.41,304.18,59.975,1485396003,"201051344000645","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,616010.9,616010.9,22090,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396005,1539806.00
01/25/2017 21:00,2,0.000,ALERT,212.83,301.17,60.007,1485396003,"274151322000085","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,846196.7,846196.7,22233,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396006,1539807.00
01/25/2017 21:00,2,0.000,ALERT,214.64,304.18,59.981,1485396003,"201051344000633","219011344069620",0.00,2.00,0,299.37,305.68,0.0,0.0,0.000,605260.2,605260.2,22470,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396008,1539808.00
01/25/2017 21:00,2,0.000,ALERT,213.96,304.48,59.981,1485396003,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,608098.2,608098.2,22441,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396010,1539809.00
01/25/2017 21:00,2,0.000,ALERT,213.51,304.48,60.018,1485396003,"201051344000646","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,603981.3,603981.3,22426,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396012,1539810.00
01/25/2017 21:00,2,0.000,ALERT,212.83,302.07,59.981,1485396003,"274151322000052","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,874487.9,874487.9,21990,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396014,1539811.00
01/25/2017 21:00,2,0.000,ALERT,213.74,304.78,59.991,1485396003,"201051344000585","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,614575.1,614575.1,22488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396015,1539812.00
01/25/2017 21:00,2,0.000,ALERT,213.29,304.78,59.986,1485396003,"201051344001230","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,607297.4,607297.4,22350,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396017,1539813.00
01/25/2017 21:00,2,0.000,ALERT,213.96,305.38,59.986,1485396003,"201051344000582","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,599263.9,599263.9,22462,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396019,1539814.00
01/25/2017 21:00,2,0.000,ALERT,213.29,304.78,59.981,1485396003,"201051344000955","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,614497.8,614497.8,22420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396021,1539815.00
01/25/2017 21:00,2,0.000,ALERT,213.06,300.57,59.959,1485396003,"274151322000094","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,720315.7,720315.7,22727,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396023,1539816.00
01/25/2017 21:00,2,0.000,ALERT,213.96,305.08,59.991,1485396003,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,623555.9,623555.9,22363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396024,1539817.00
01/25/2017 21:00,2,0.000,ALERT,213.51,305.08,60.002,1485396003,"201051344000890","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,611478.0,611478.0,22489,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396026,1539818.00
01/25/2017 21:00,2,0.000,ALERT,213.29,303.58,59.986,1485396003,"201051344000438","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,612524.2,612524.2,22499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396028,1539819.00
01/25/2017 21:00,2,0.000,ALERT,213.74,303.58,60.007,1485396003,"201051344000417","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,596024.4,596024.4,22616,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396030,1539820.00
01/25/2017 21:00,2,0.000,ALERT,213.06,301.77,59.981,1485396003,"274151322000083","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,866059.3,866059.3,22027,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396032,1539821.00
01/25/2017 21:00,2,0.000,ALERT,213.51,301.17,59.986,1485396003,"274151322000076","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,923441.8,923441.8,22137,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396033,1539822.00
01/25/2017 21:00,2,0.000,ALERT,213.74,305.38,59.996,1485396003,"201051344000868","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,606596.3,606596.3,22456,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396035,1539823.00
01/25/2017 21:00,2,0.000,ALERT,213.06,302.68,59.991,1485396003,"274151322000095","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,914375.1,914375.1,22203,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396037,1539824.00
01/25/2017 21:00,2,0.000,ALERT,213.74,304.48,60.034,1485396003,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,568527.5,568527.5,22489,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396039,1539825.00
01/25/2017 21:00,2,0.000,ALERT,213.29,303.58,60.002,1485396003,"201051344001025","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,612727.0,612727.0,22516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396041,1539826.00
01/25/2017 21:00,2,0.000,ALERT,213.96,304.78,59.991,1485396003,"201051344000458","219011344069620",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,616655.1,616655.1,22229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396042,1539827.00
01/25/2017 21:00,2,0.000,ALERT,214.41,304.48,60.002,1485396003,"201051344000853","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,615302.5,615302.5,22161,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396044,1539828.00
01/25/2017 21:00,2,0.000,ALERT,213.74,304.18,60.039,1485396003,"201051344000685","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,611791.6,611791.6,22417,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396046,1539829.00
01/25/2017 21:00,2,0.000,ALERT,213.51,303.88,60.018,1485396003,"201051344000917","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,608755.6,608755.6,22432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396048,1539830.00
01/25/2017 21:00,2,0.000,ALERT,213.74,304.18,60.007,1485396003,"201051344001145","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,614743.6,614743.6,22294,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396049,1539831.00
01/25/2017 21:00,2,0.000,ALERT,213.51,303.58,60.018,1485396003,"201051344000651","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,607352.7,607352.7,22463,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396051,1539832.00
01/25/2017 21:00,2,0.000,ALERT,212.61,301.17,60.002,1485396003,"274151322000088","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,831346.4,831346.4,22142,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396053,1539833.00
01/25/2017 21:00,2,0.000,ALERT,213.74,301.17,60.002,1485396003,"274151322000068","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,721408.6,721408.6,22622,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396055,1539834.00
01/25/2017 21:00,2,0.000,ALERT,213.06,303.88,60.012,1485396003,"201051344001135","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,602958.1,602958.1,22511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396057,1539835.00
01/25/2017 21:00,2,0.000,ALERT,213.96,305.68,60.002,1485396003,"201051344000594","219011344069620",0.00,2.50,0,301.17,306.88,0.0,0.0,0.000,619059.9,619059.9,22402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396058,1539836.00
01/25/2017 21:00,2,0.000,ALERT,213.51,304.18,59.996,1485396003,"201051344001203","219011344069620",0.00,2.00,0,300.87,307.48,0.0,0.0,0.000,611310.9,611310.9,22512,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396060,1539837.00
01/25/2017 21:00,2,0.000,ALERT,213.06,301.77,59.996,1485396003,"274151322000054","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,847570.9,847570.9,22225,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396062,1539838.00
01/25/2017 21:00,2,0.000,ALERT,214.19,304.48,59.991,1485396003,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,605449.9,605449.9,22494,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396064,1539839.00
01/25/2017 21:00,2,0.000,ALERT,213.51,304.48,59.996,1485396003,"201051344001093","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,608315.8,608315.8,22432,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396066,1539840.00
01/25/2017 21:00,2,0.000,ALERT,213.74,304.78,59.991,1485396003,"201051344000900","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,624393.1,624393.1,22083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396067,1539841.00
01/25/2017 21:00,2,0.000,ALERT,214.19,304.18,59.991,1485396003,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,614051.6,614051.6,22066,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396069,1539842.00
01/25/2017 21:00,2,0.000,ALERT,213.96,305.38,60.012,1485396003,"201051344000569","219011344069620",0.00,2.50,0,301.77,307.48,0.0,0.0,0.000,624754.0,624754.0,22091,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396071,1539843.00
01/25/2017 21:00,2,0.000,ALERT,214.19,305.38,59.991,1485396003,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,617571.0,617571.0,22219,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396073,1539844.00
01/25/2017 21:00,2,0.000,ALERT,214.19,304.48,59.970,1485396003,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,606091.8,606091.8,22412,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396075,1539845.00
01/25/2017 21:00,2,0.000,ALERT,214.41,305.38,59.981,1485396003,"201051344000576","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,616705.5,616705.5,22117,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396076,1539846.00
01/25/2017 21:00,2,0.000,ALERT,213.51,301.47,59.996,1485396003,"274151322000087","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,819593.9,819593.9,22427,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396078,1539847.00
01/25/2017 21:15,2,0.000,ALERT,213.74,303.58,59.959,1485396903,"201051344000645","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,616010.9,616010.9,22092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396905,1539848.00
01/25/2017 21:15,2,0.000,ALERT,212.61,299.97,59.970,1485396903,"274151322000085","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,846196.7,846196.7,22235,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396907,1539849.00
01/25/2017 21:15,2,0.000,ALERT,213.96,303.58,59.959,1485396903,"201051344000633","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,605260.2,605260.2,22472,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396909,1539850.00
01/25/2017 21:15,2,0.000,ALERT,213.29,303.58,59.954,1485396903,"201051344000469","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,608098.2,608098.2,22443,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396911,1539851.00
01/25/2017 21:15,2,0.000,ALERT,212.83,302.68,59.965,1485396903,"201051344000646","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,603981.3,603981.3,22428,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396913,1539852.00
01/25/2017 21:15,2,0.000,ALERT,212.38,301.17,59.912,1485396903,"274151322000052","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,874487.9,874487.9,21992,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396915,1539853.00
01/25/2017 21:15,2,0.000,ALERT,213.06,302.98,59.928,1485396903,"201051344000585","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,614575.1,614575.1,22490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396916,1539854.00
01/25/2017 21:15,2,0.000,ALERT,212.61,302.68,59.965,1485396903,"201051344001230","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,607297.4,607297.4,22352,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396918,1539855.00
01/25/2017 21:15,2,0.000,ALERT,213.29,303.58,59.949,1485396903,"201051344000582","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,599263.9,599263.9,22464,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396920,1539856.00
01/25/2017 21:15,2,0.000,ALERT,212.38,302.37,59.965,1485396903,"201051344000955","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,614497.8,614497.8,22422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396922,1539857.00
01/25/2017 21:15,2,0.000,ALERT,212.38,299.67,59.949,1485396903,"274151322000094","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,720315.7,720315.7,22729,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396923,1539858.00
01/25/2017 21:15,2,0.000,ALERT,213.29,303.88,59.912,1485396903,"201051344000579","219011344069620",0.00,2.50,0,302.68,307.48,0.0,0.0,0.000,623555.9,623555.9,22365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396925,1539859.00
01/25/2017 21:15,2,0.000,ALERT,212.61,302.98,59.938,1485396903,"201051344000890","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,611478.0,611478.0,22491,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396927,1539860.00
01/25/2017 21:15,2,0.000,ALERT,212.83,302.68,59.912,1485396903,"201051344000438","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,612524.2,612524.2,22501,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396929,1539861.00
01/25/2017 21:15,2,0.000,ALERT,213.06,301.77,59.959,1485396903,"201051344000417","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,596024.4,596024.4,22618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396931,1539862.00
01/25/2017 21:15,2,0.000,ALERT,212.61,300.87,59.954,1485396903,"274151322000083","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,866059.3,866059.3,22029,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396933,1539863.00
01/25/2017 21:15,2,0.000,ALERT,213.06,300.27,59.954,1485396903,"274151322000076","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,923441.8,923441.8,22139,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396935,1539864.00
01/25/2017 21:15,2,0.000,ALERT,213.29,304.18,59.959,1485396903,"201051344000868","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,606596.3,606596.3,22458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396936,1539865.00
01/25/2017 21:15,2,0.000,ALERT,212.38,301.17,59.949,1485396903,"274151322000095","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,914375.1,914375.1,22205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396938,1539866.00
01/25/2017 21:15,2,0.000,ALERT,213.29,303.58,59.949,1485396903,"201051344000988","219011344069620",0.00,3.00,0,299.67,306.28,0.0,0.0,0.000,568527.5,568527.5,22491,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396940,1539867.00
01/25/2017 21:15,2,0.000,ALERT,212.83,301.77,59.954,1485396903,"201051344001025","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,612727.0,612727.0,22518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396942,1539868.00
01/25/2017 21:15,2,0.000,ALERT,213.06,303.58,59.965,1485396903,"201051344000458","219011344069620",0.00,3.70,0,302.07,307.48,0.0,0.0,0.000,616655.1,616655.1,22231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396944,1539869.00
01/25/2017 21:15,2,0.000,ALERT,213.74,303.28,59.949,1485396903,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,615302.5,615302.5,22163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396946,1539870.00
01/25/2017 21:15,2,0.000,ALERT,213.06,302.07,59.959,1485396903,"201051344000685","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,611791.6,611791.6,22419,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396948,1539871.00
01/25/2017 21:15,2,0.000,ALERT,212.83,301.77,59.954,1485396903,"201051344000917","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,608755.6,608755.6,22434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396949,1539872.00
01/25/2017 21:15,2,0.000,ALERT,213.06,302.37,59.959,1485396903,"201051344001145","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,614743.6,614743.6,22296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396951,1539873.00
01/25/2017 21:15,2,0.000,ALERT,213.06,302.07,59.959,1485396903,"201051344000651","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,607352.7,607352.7,22465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396953,1539874.00
01/25/2017 21:15,2,0.000,ALERT,212.16,300.57,59.959,1485396903,"274151322000088","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,831346.4,831346.4,22144,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396955,1539875.00
01/25/2017 21:15,2,0.000,ALERT,213.06,299.37,59.938,1485396903,"274151322000068","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,721408.6,721408.6,22624,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396956,1539876.00
01/25/2017 21:15,2,0.000,ALERT,212.61,302.37,60.002,1485396903,"201051344001135","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,602958.1,602958.1,22513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396958,1539877.00
01/25/2017 21:15,2,0.000,ALERT,212.83,303.88,59.996,1485396903,"201051344000594","219011344069620",0.00,2.50,0,301.77,307.18,0.0,0.0,0.000,619059.9,619059.9,22404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396960,1539878.00
01/25/2017 21:15,2,0.000,ALERT,213.06,302.37,59.965,1485396903,"201051344001203","219011344069620",0.00,2.00,0,301.17,307.78,0.0,0.0,0.000,611310.9,611310.9,22514,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396962,1539879.00
01/25/2017 21:15,2,0.000,ALERT,212.38,300.87,59.954,1485396903,"274151322000054","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,847570.9,847570.9,22227,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396964,1539880.00
01/25/2017 21:15,2,0.000,ALERT,213.51,302.98,59.959,1485396903,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.88,0.0,0.0,0.000,605449.9,605449.9,22496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396965,1539881.00
01/25/2017 21:15,2,0.000,ALERT,212.83,302.37,59.954,1485396903,"201051344001093","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,608315.8,608315.8,22434,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396967,1539882.00
01/25/2017 21:15,2,0.000,ALERT,213.06,303.58,59.959,1485396903,"201051344000900","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,624393.1,624393.1,22085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396969,1539883.00
01/25/2017 21:15,2,0.000,ALERT,213.29,302.98,59.954,1485396903,"201051344000648","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,614051.6,614051.6,22068,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396971,1539884.00
01/25/2017 21:15,2,0.000,ALERT,213.29,303.88,59.959,1485396903,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.48,0.0,0.0,0.000,624754.0,624754.0,22093,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396972,1539885.00
01/25/2017 21:15,2,0.000,ALERT,213.29,303.58,59.959,1485396903,"201051344000983","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,617571.0,617571.0,22221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396974,1539886.00
01/25/2017 21:15,2,0.000,ALERT,213.06,302.68,59.965,1485396903,"201051344001158","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,606091.8,606091.8,22414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396976,1539887.00
01/25/2017 21:15,2,0.000,ALERT,213.51,303.88,59.959,1485396903,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,616705.5,616705.5,22119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485396978,1539888.00
01/25/2017 21:15,2,0.000,ALERT,212.61,299.97,59.949,1485396903,"274151322000087","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,819593.9,819593.9,22429,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485396980,1539889.00
