ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 21:30,2,0.000,ALERT,214.19,303.58,59.991,1485397804,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,616010.9,616010.9,22094,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397806,1539890.00
01/25/2017 21:30,2,0.000,ALERT,212.61,299.97,59.986,1485397804,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,846196.7,846196.7,22237,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397807,1539891.00
01/25/2017 21:30,2,0.000,ALERT,214.19,303.58,60.002,1485397804,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,605260.2,605260.2,22474,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397809,1539892.00
01/25/2017 21:30,2,0.000,ALERT,213.74,303.58,59.996,1485397804,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,608098.2,608098.2,22445,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397811,1539893.00
01/25/2017 21:30,2,0.000,ALERT,213.06,303.28,59.991,1485397804,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,603981.3,603981.3,22430,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397813,1539894.00
01/25/2017 21:30,2,0.000,ALERT,212.16,299.67,59.991,1485397804,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,874487.9,874487.9,21994,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397814,1539895.00
01/25/2017 21:30,2,0.000,ALERT,213.29,303.28,59.996,1485397804,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,614575.1,614575.1,22492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397816,1539896.00
01/25/2017 21:30,2,0.000,ALERT,213.29,303.58,59.991,1485397804,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,607297.4,607297.4,22354,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397818,1539897.00
01/25/2017 21:30,2,0.000,ALERT,213.74,304.18,59.991,1485397804,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,599263.9,599263.9,22466,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397820,1539898.00
01/25/2017 21:30,2,0.000,ALERT,212.83,303.28,59.991,1485397804,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,614497.8,614497.8,22424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397822,1539899.00
01/25/2017 21:30,2,0.000,ALERT,212.61,299.67,59.981,1485397804,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,720315.7,720315.7,22731,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397823,1539900.00
01/25/2017 21:30,2,0.000,ALERT,213.74,304.48,60.002,1485397804,"201051344000579","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,623555.9,623555.9,22367,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397825,1539901.00
01/25/2017 21:30,2,0.000,ALERT,213.06,303.88,59.986,1485397804,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,611478.0,611478.0,22493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397827,1539902.00
01/25/2017 21:30,2,0.000,ALERT,213.29,303.28,60.002,1485397804,"201051344000438","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,612524.2,612524.2,22503,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397829,1539903.00
01/25/2017 21:30,2,0.000,ALERT,213.29,302.68,59.949,1485397804,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,596024.4,596024.4,22620,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397831,1539904.00
01/25/2017 21:30,2,0.000,ALERT,212.61,300.57,59.965,1485397804,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,866059.3,866059.3,22031,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397832,1539905.00
01/25/2017 21:30,2,0.000,ALERT,213.29,300.57,59.975,1485397804,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,923441.8,923441.8,22141,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397834,1539906.00
01/25/2017 21:30,2,0.000,ALERT,213.74,304.48,60.002,1485397804,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,606596.3,606596.3,22460,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397836,1539907.00
01/25/2017 21:30,2,0.000,ALERT,212.38,300.87,59.986,1485397804,"274151322000095","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,914375.1,914375.1,22207,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397838,1539908.00
01/25/2017 21:30,2,0.000,ALERT,213.51,303.88,59.991,1485397804,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,568527.5,568527.5,22493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397840,1539909.00
01/25/2017 21:30,2,0.000,ALERT,213.06,302.37,59.981,1485397804,"201051344001025","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,612727.0,612727.0,22520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397841,1539910.00
01/25/2017 21:30,2,0.000,ALERT,213.51,304.18,59.991,1485397804,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,616655.1,616655.1,22233,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397843,1539911.00
01/25/2017 21:30,2,0.000,ALERT,214.19,303.88,59.986,1485397804,"201051344000853","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,615302.5,615302.5,22165,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397845,1539912.00
01/25/2017 21:30,2,0.000,ALERT,213.74,303.28,59.991,1485397804,"201051344000685","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,611791.6,611791.6,22421,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397847,1539913.00
01/25/2017 21:30,2,0.000,ALERT,213.51,302.98,59.981,1485397804,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,608755.6,608755.6,22436,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397849,1539914.00
01/25/2017 21:30,2,0.000,ALERT,213.51,303.28,60.012,1485397804,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,614743.6,614743.6,22298,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397850,1539915.00
01/25/2017 21:30,2,0.000,ALERT,213.29,302.68,59.991,1485397804,"201051344000651","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,607352.7,607352.7,22467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397852,1539916.00
01/25/2017 21:30,2,0.000,ALERT,211.93,300.27,60.018,1485397804,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,831346.4,831346.4,22146,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397854,1539917.00
01/25/2017 21:30,2,0.000,ALERT,213.06,299.67,59.986,1485397804,"274151322000068","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,721408.6,721408.6,22626,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397856,1539918.00
01/25/2017 21:30,2,0.000,ALERT,213.06,302.98,59.996,1485397804,"201051344001135","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,602958.1,602958.1,22515,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397858,1539919.00
01/25/2017 21:30,2,0.000,ALERT,213.51,304.78,60.012,1485397804,"201051344000594","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,619059.9,619059.9,22406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397859,1539920.00
01/25/2017 21:30,2,0.000,ALERT,213.29,302.68,59.965,1485397804,"201051344001203","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,611310.9,611310.9,22516,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397861,1539921.00
01/25/2017 21:30,2,0.000,ALERT,212.38,300.87,59.986,1485397804,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,847570.9,847570.9,22229,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397863,1539922.00
01/25/2017 21:30,2,0.000,ALERT,213.96,303.88,59.981,1485397804,"201051344000867","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,605449.9,605449.9,22498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397865,1539923.00
01/25/2017 21:30,2,0.000,ALERT,213.06,303.28,59.981,1485397804,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,608315.8,608315.8,22436,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397867,1539924.00
01/25/2017 21:30,2,0.000,ALERT,213.74,304.48,59.991,1485397804,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,624393.1,624393.1,22087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397868,1539925.00
01/25/2017 21:30,2,0.000,ALERT,214.19,303.58,59.986,1485397804,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,614051.6,614051.6,22070,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397870,1539926.00
01/25/2017 21:30,2,0.000,ALERT,213.96,304.78,60.002,1485397804,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,624754.0,624754.0,22095,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397872,1539927.00
01/25/2017 21:30,2,0.000,ALERT,213.96,304.48,59.986,1485397804,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,617571.0,617571.0,22223,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397874,1539928.00
01/25/2017 21:30,2,0.000,ALERT,213.96,304.18,59.975,1485397804,"201051344001158","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,606091.8,606091.8,22416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485397876,1539929.00
01/25/2017 21:30,2,0.000,ALERT,214.41,305.08,59.996,1485397804,"201051344000576","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,616705.5,616705.5,22121,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397878,1539930.00
01/25/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1485397804,"274151322000087","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,819593.9,819593.9,22431,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485397879,1539931.00
01/25/2017 21:45,2,0.000,ALERT,213.96,303.58,59.996,1485398704,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,616010.9,616010.9,22096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398706,1539932.00
01/25/2017 21:45,2,0.000,ALERT,212.16,299.67,59.954,1485398704,"274151322000085","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,846196.7,846196.7,22239,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398707,1539933.00
01/25/2017 21:45,2,0.000,ALERT,214.19,303.58,59.991,1485398704,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,605260.2,605260.2,22476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398709,1539934.00
01/25/2017 21:45,2,0.000,ALERT,213.51,303.88,59.986,1485398704,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,608098.2,608098.2,22447,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398711,1539935.00
01/25/2017 21:45,2,0.000,ALERT,211.93,301.17,59.996,1485398704,"201051344000646","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,603981.3,603981.3,22432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398713,1539936.00
01/25/2017 21:45,2,0.000,ALERT,211.93,299.67,59.954,1485398704,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,874487.9,874487.9,21996,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398715,1539937.00
01/25/2017 21:45,2,0.000,ALERT,212.38,302.07,59.991,1485398704,"201051344000585","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,614575.1,614575.1,22494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398716,1539938.00
01/25/2017 21:45,2,0.000,ALERT,212.38,301.77,59.996,1485398704,"201051344001230","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,607297.4,607297.4,22356,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398718,1539939.00
01/25/2017 21:45,2,0.000,ALERT,212.61,302.07,59.991,1485398704,"201051344000582","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,599263.9,599263.9,22468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398720,1539940.00
01/25/2017 21:45,2,0.000,ALERT,212.16,302.07,60.007,1485398704,"201051344000955","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,614497.8,614497.8,22426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398722,1539941.00
01/25/2017 21:45,2,0.000,ALERT,212.38,299.07,59.991,1485398704,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,720315.7,720315.7,22733,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398724,1539942.00
01/25/2017 21:45,2,0.000,ALERT,213.29,304.48,59.981,1485398704,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,623555.9,623555.9,22369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398726,1539943.00
01/25/2017 21:45,2,0.000,ALERT,212.16,302.37,59.996,1485398704,"201051344000890","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,611478.0,611478.0,22495,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398727,1539944.00
01/25/2017 21:45,2,0.000,ALERT,212.38,301.77,60.002,1485398704,"201051344000438","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,612524.2,612524.2,22505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398729,1539945.00
01/25/2017 21:45,2,0.000,ALERT,212.38,300.87,59.996,1485398704,"201051344000417","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,596024.4,596024.4,22622,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398731,1539946.00
01/25/2017 21:45,2,0.000,ALERT,212.16,299.37,59.991,1485398704,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,866059.3,866059.3,22033,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398733,1539947.00
01/25/2017 21:45,2,0.000,ALERT,212.83,299.37,59.986,1485398704,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,923441.8,923441.8,22143,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398734,1539948.00
01/25/2017 21:45,2,0.000,ALERT,213.29,304.18,59.991,1485398704,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,606596.3,606596.3,22462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398736,1539949.00
01/25/2017 21:45,2,0.000,ALERT,212.16,300.27,59.986,1485398704,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,914375.1,914375.1,22209,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398738,1539950.00
01/25/2017 21:45,2,0.000,ALERT,213.29,303.58,60.018,1485398704,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,568527.5,568527.5,22495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398740,1539951.00
01/25/2017 21:45,2,0.000,ALERT,211.93,300.57,60.018,1485398704,"201051344001025","219011344069620",0.00,1.50,0,299.07,305.98,0.0,0.0,0.000,612727.0,612727.0,22522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398742,1539952.00
01/25/2017 21:45,2,0.000,ALERT,213.29,303.58,59.991,1485398704,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,616655.1,616655.1,22235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398744,1539953.00
01/25/2017 21:45,2,0.000,ALERT,213.96,304.18,59.981,1485398704,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,615302.5,615302.5,22167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398745,1539954.00
01/25/2017 21:45,2,0.000,ALERT,212.61,301.17,59.965,1485398704,"201051344000685","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,611791.6,611791.6,22423,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398747,1539955.00
01/25/2017 21:45,2,0.000,ALERT,212.38,300.87,59.938,1485398704,"201051344000917","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,608755.6,608755.6,22438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398749,1539956.00
01/25/2017 21:45,2,0.000,ALERT,212.61,301.77,59.981,1485398704,"201051344001145","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,614743.6,614743.6,22300,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398751,1539957.00
01/25/2017 21:45,2,0.000,ALERT,212.61,301.17,59.991,1485398704,"201051344000651","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,607352.7,607352.7,22469,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398752,1539958.00
01/25/2017 21:45,2,0.000,ALERT,211.70,299.97,59.986,1485398704,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,831346.4,831346.4,22148,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398754,1539959.00
01/25/2017 21:45,2,0.000,ALERT,212.83,298.17,59.975,1485398704,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,721408.6,721408.6,22628,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398756,1539960.00
01/25/2017 21:45,2,0.000,ALERT,211.93,301.17,59.986,1485398704,"201051344001135","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,602958.1,602958.1,22517,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398758,1539961.00
01/25/2017 21:45,2,0.000,ALERT,213.06,304.18,59.981,1485398704,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,619059.9,619059.9,22408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398760,1539962.00
01/25/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1485398704,"201051344001203","219011344069620",0.00,2.00,0,299.67,306.88,0.0,0.0,0.000,611310.9,611310.9,22518,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398762,1539963.00
01/25/2017 21:45,2,0.000,ALERT,212.16,299.97,59.986,1485398704,"274151322000054","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,847570.9,847570.9,22231,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398763,1539964.00
01/25/2017 21:45,2,0.000,ALERT,213.96,303.58,59.986,1485398704,"201051344000867","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,605449.9,605449.9,22500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398765,1539965.00
01/25/2017 21:45,2,0.000,ALERT,212.38,301.77,59.944,1485398704,"201051344001093","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,608315.8,608315.8,22438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398767,1539966.00
01/25/2017 21:45,2,0.000,ALERT,213.51,304.18,59.981,1485398704,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,624393.1,624393.1,22089,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485398769,1539967.00
01/25/2017 21:45,2,0.000,ALERT,213.74,303.28,59.981,1485398704,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,614051.6,614051.6,22072,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398770,1539968.00
01/25/2017 21:45,2,0.000,ALERT,213.51,304.18,59.981,1485398704,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,624754.0,624754.0,22097,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398772,1539969.00
01/25/2017 21:45,2,0.000,ALERT,213.74,304.18,60.002,1485398704,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,617571.0,617571.0,22225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398774,1539970.00
01/25/2017 21:45,2,0.000,ALERT,213.74,303.58,59.981,1485398704,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,606091.8,606091.8,22418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398776,1539971.00
01/25/2017 21:45,2,0.000,ALERT,213.96,304.18,59.959,1485398704,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,616705.5,616705.5,22123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398778,1539972.00
01/25/2017 21:45,2,0.000,ALERT,212.61,299.67,59.996,1485398704,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,819593.9,819593.9,22433,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485398780,1539973.00
01/25/2017 22:00,2,0.000,ALERT,214.19,303.88,59.922,1485399603,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,616010.9,616010.9,22098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399605,1539974.00
01/25/2017 22:00,2,0.000,ALERT,203.12,296.06,59.928,1485399603,"274151322000085","219011344069620",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,846196.7,846196.7,22241,0,0,0,L,1151911521,0,117.04,117.26,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399607,1539975.00
01/25/2017 22:00,2,0.000,ALERT,213.06,302.07,59.917,1485399603,"201051344000633","219011344069620",0.00,2.00,0,289.15,305.68,0.0,0.0,0.000,605260.2,605260.2,22478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399609,1539976.00
01/25/2017 22:00,2,0.000,ALERT,212.38,301.77,59.954,1485399603,"201051344000469","219011344069620",0.00,1.50,0,289.75,305.68,0.0,0.0,0.000,608098.2,608098.2,22449,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399611,1539977.00
01/25/2017 22:00,2,0.000,ALERT,211.48,300.87,59.970,1485399603,"201051344000646","219011344069620",0.00,2.00,0,288.25,303.88,0.0,0.0,0.000,603981.3,603981.3,22434,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399613,1539978.00
01/25/2017 22:00,2,0.000,ALERT,210.57,297.26,59.949,1485399603,"274151322000052","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,874487.9,874487.9,21998,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399614,1539979.00
01/25/2017 22:00,2,0.000,ALERT,211.70,300.87,59.959,1485399603,"201051344000585","219011344069620",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,614575.1,614575.1,22496,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399616,1539980.00
01/25/2017 22:00,2,0.000,ALERT,211.48,300.87,59.970,1485399603,"201051344001230","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,607297.4,607297.4,22358,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399618,1539981.00
01/25/2017 22:00,2,0.000,ALERT,212.16,301.47,59.954,1485399603,"201051344000582","219011344069620",0.00,2.00,0,289.45,304.78,0.0,0.0,0.000,599263.9,599263.9,22470,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399620,1539982.00
01/25/2017 22:00,2,0.000,ALERT,211.25,300.87,59.991,1485399603,"201051344000955","219011344069620",0.00,2.50,0,288.55,303.88,0.0,0.0,0.000,614497.8,614497.8,22428,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399622,1539983.00
01/25/2017 22:00,2,0.000,ALERT,211.03,297.26,59.959,1485399603,"274151322000094","219011344069620",0.00,2.00,0,285.84,301.77,0.0,0.0,0.000,720315.7,720315.7,22735,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399623,1539984.00
01/25/2017 22:00,2,0.000,ALERT,212.61,302.98,59.954,1485399603,"201051344000579","219011344069620",0.00,2.50,0,290.95,306.88,0.0,0.0,0.000,623555.9,623555.9,22371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399625,1539985.00
01/25/2017 22:00,2,0.000,ALERT,211.03,300.57,59.944,1485399603,"201051344000890","219011344069620",0.00,3.00,0,289.45,305.08,0.0,0.0,0.000,611478.0,611478.0,22497,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399627,1539986.00
01/25/2017 22:00,2,0.000,ALERT,211.70,300.57,59.954,1485399603,"201051344000438","219011344069620",0.00,2.00,0,288.85,304.18,0.0,0.0,0.000,612524.2,612524.2,22507,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399629,1539987.00
01/25/2017 22:00,2,0.000,ALERT,211.70,299.67,59.938,1485399603,"201051344000417","219011344069620",0.00,2.50,0,288.25,303.28,0.0,0.0,0.000,596024.4,596024.4,22624,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399631,1539988.00
01/25/2017 22:00,2,0.000,ALERT,211.03,298.47,59.996,1485399603,"274151322000083","219011344069620",0.00,3.00,0,286.74,302.98,0.0,0.0,0.000,866059.3,866059.3,22035,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399632,1539989.00
01/25/2017 22:00,2,0.000,ALERT,211.48,297.57,59.938,1485399603,"274151322000076","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,923441.8,923441.8,22145,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399634,1539990.00
01/25/2017 22:00,2,0.000,ALERT,212.38,303.28,59.949,1485399603,"201051344000868","219011344069620",0.00,2.50,0,290.95,306.88,0.0,0.0,0.000,606596.3,606596.3,22464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399636,1539991.00
01/25/2017 22:00,2,0.000,ALERT,210.80,298.77,59.933,1485399603,"274151322000095","219011344069620",0.00,2.00,0,287.35,302.98,0.0,0.0,0.000,914375.1,914375.1,22211,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399638,1539992.00
01/25/2017 22:00,2,0.000,ALERT,212.38,301.77,59.944,1485399603,"201051344000988","219011344069620",0.00,3.00,0,288.25,305.68,0.0,0.0,0.000,568527.5,568527.5,22497,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485399640,1539993.00
01/25/2017 22:00,2,0.000,ALERT,211.48,299.67,59.959,1485399603,"201051344001025","219011344069620",0.00,2.00,0,288.25,304.48,0.0,0.0,0.000,612727.0,612727.0,22524,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399642,1539994.00
01/25/2017 22:00,2,0.000,ALERT,212.61,302.68,59.970,1485399603,"201051344000458","219011344069620",0.00,3.70,0,290.65,306.88,0.0,0.0,0.000,616655.1,616655.1,22237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399643,1539995.00
01/25/2017 22:00,2,0.000,ALERT,213.06,301.77,59.959,1485399603,"201051344000853","219011344069620",0.00,2.50,0,290.35,306.28,0.0,0.0,0.000,615302.5,615302.5,22169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399645,1539996.00
01/25/2017 22:00,2,0.000,ALERT,211.93,300.27,59.986,1485399603,"201051344000685","219011344069620",0.00,2.50,0,288.55,303.88,0.0,0.0,0.000,611791.6,611791.6,22425,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399647,1539997.00
01/25/2017 22:00,2,0.000,ALERT,211.70,299.97,59.965,1485399603,"201051344000917","219011344069620",0.00,3.70,0,287.35,303.58,0.0,0.0,0.000,608755.6,608755.6,22440,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399649,1539998.00
01/25/2017 22:00,2,0.000,ALERT,211.93,300.57,59.981,1485399603,"201051344001145","219011344069620",0.00,2.50,0,289.15,304.48,0.0,0.0,0.000,614743.6,614743.6,22302,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399651,1539999.00
01/25/2017 22:00,2,0.000,ALERT,211.70,299.97,59.965,1485399603,"201051344000651","219011344069620",0.00,1.00,0,288.25,303.28,0.0,0.0,0.000,607352.7,607352.7,22471,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399653,1540000.00
01/25/2017 22:00,2,0.000,ALERT,210.57,297.26,59.970,1485399603,"274151322000088","219011344069620",0.00,3.30,0,285.84,302.07,0.0,0.0,0.000,831346.4,831346.4,22150,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399654,1540001.00
01/25/2017 22:00,2,0.000,ALERT,211.70,297.26,59.970,1485399603,"274151322000068","219011344069620",0.00,3.30,0,285.54,301.47,0.0,0.0,0.000,721408.6,721408.6,22630,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399656,1540002.00
01/25/2017 22:00,2,0.000,ALERT,211.25,299.97,59.981,1485399603,"201051344001135","219011344069620",0.00,2.50,0,288.85,304.48,0.0,0.0,0.000,602958.1,602958.1,22519,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399658,1540003.00
01/25/2017 22:00,2,0.000,ALERT,212.16,302.98,59.959,1485399603,"201051344000594","219011344069620",0.00,2.00,0,290.35,308.39,0.0,0.0,0.000,619059.9,619059.9,22410,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399660,1540004.00
01/25/2017 22:00,2,0.000,ALERT,211.70,300.27,60.018,1485399603,"201051344001203","219011344069620",0.00,2.50,0,288.85,305.68,0.0,0.0,0.000,611310.9,611310.9,22520,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399661,1540005.00
01/25/2017 22:00,2,0.000,ALERT,211.03,298.47,59.981,1485399603,"274151322000054","219011344069620",0.00,3.30,0,286.14,302.68,0.0,0.0,0.000,847570.9,847570.9,22233,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399663,1540006.00
01/25/2017 22:00,2,0.000,ALERT,212.61,302.07,59.975,1485399603,"201051344000867","219011344069620",0.00,3.00,0,289.75,308.39,0.0,0.0,0.000,605449.9,605449.9,22502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399665,1540007.00
01/25/2017 22:00,2,0.000,ALERT,211.48,300.57,59.981,1485399603,"201051344001093","219011344069620",0.00,3.30,0,288.55,303.88,0.0,0.0,0.000,608315.8,608315.8,22440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399667,1540008.00
01/25/2017 22:00,2,0.000,ALERT,213.74,304.18,59.981,1485399603,"201051344000900","219011344069620",0.00,2.50,0,290.35,307.48,0.0,0.0,0.000,624393.1,624393.1,22091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399669,1540009.00
01/25/2017 22:00,2,0.000,ALERT,213.96,303.88,59.975,1485399603,"201051344000648","219011344069620",0.00,1.50,0,289.75,307.78,0.0,0.0,0.000,614051.6,614051.6,22074,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399670,1540010.00
01/25/2017 22:00,2,0.000,ALERT,213.74,304.48,59.970,1485399603,"201051344000569","219011344069620",0.00,2.50,0,290.95,308.69,0.0,0.0,0.000,624754.0,624754.0,22099,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399672,1540011.00
01/25/2017 22:00,2,0.000,ALERT,213.51,303.88,59.959,1485399603,"201051344000983","219011344069620",0.00,3.00,0,290.65,308.39,0.0,0.0,0.000,617571.0,617571.0,22227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399674,1540012.00
01/25/2017 22:00,2,0.000,ALERT,213.74,304.48,59.975,1485399603,"201051344001158","219011344069620",0.00,1.50,0,290.05,307.18,0.0,0.0,0.000,606091.8,606091.8,22420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399676,1540013.00
01/25/2017 22:00,2,0.000,ALERT,214.19,304.78,59.981,1485399603,"201051344000576","219011344069620",0.00,2.50,0,290.95,307.78,0.0,0.0,0.000,616705.5,616705.5,22125,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399678,1540014.00
01/25/2017 22:00,2,0.000,ALERT,212.61,298.47,59.970,1485399603,"274151322000087","219011344069620",0.00,3.70,0,285.24,301.47,0.0,0.0,0.000,819593.9,819593.9,22435,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485399680,1540015.00
01/25/2017 22:15,2,0.000,ALERT,214.19,303.88,59.938,1485400504,"201051344000645","219011344069620",0.00,3.00,0,290.35,308.09,0.0,0.0,0.000,616010.9,616010.9,22100,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400506,1540016.00
01/25/2017 22:15,2,0.000,ALERT,212.38,299.37,59.954,1485400504,"274151322000085","219011344069620",0.00,3.00,0,285.24,302.37,0.0,0.0,0.000,846196.7,846196.7,22243,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400507,1540017.00
01/25/2017 22:15,2,0.000,ALERT,214.41,304.18,59.981,1485400504,"201051344000633","219011344069620",0.00,2.00,0,298.17,307.18,0.0,0.0,0.000,605260.2,605260.2,22480,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400509,1540018.00
01/25/2017 22:15,2,0.000,ALERT,213.96,304.18,59.981,1485400504,"201051344000469","219011344069620",0.00,2.00,0,298.77,307.18,0.0,0.0,0.000,608098.2,608098.2,22451,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400511,1540019.00
01/25/2017 22:15,2,0.000,ALERT,213.29,302.98,59.970,1485400504,"201051344000646","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,603981.3,603981.3,22436,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400513,1540020.00
01/25/2017 22:15,2,0.000,ALERT,212.38,300.57,59.981,1485400504,"274151322000052","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,874487.9,874487.9,22000,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400515,1540021.00
01/25/2017 22:15,2,0.000,ALERT,213.51,303.28,59.986,1485400504,"201051344000585","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,614575.1,614575.1,22498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400517,1540022.00
01/25/2017 22:15,2,0.000,ALERT,213.29,303.28,59.986,1485400504,"201051344001230","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,607297.4,607297.4,22360,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400518,1540023.00
01/25/2017 22:15,2,0.000,ALERT,213.96,304.18,59.933,1485400504,"201051344000582","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,599263.9,599263.9,22472,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400520,1540024.00
01/25/2017 22:15,2,0.000,ALERT,213.06,303.28,60.007,1485400504,"201051344000955","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,614497.8,614497.8,22430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400522,1540025.00
01/25/2017 22:15,2,0.000,ALERT,212.38,299.07,59.975,1485400504,"274151322000094","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,720315.7,720315.7,22737,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400524,1540026.00
01/25/2017 22:15,2,0.000,ALERT,213.74,304.78,59.981,1485400504,"201051344000579","219011344069620",0.00,2.50,0,300.87,308.69,0.0,0.0,0.000,623555.9,623555.9,22373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400525,1540027.00
01/25/2017 22:15,2,0.000,ALERT,213.29,303.58,60.007,1485400504,"201051344000890","219011344069620",0.00,3.00,0,298.47,305.68,0.0,0.0,0.000,611478.0,611478.0,22499,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400527,1540028.00
01/25/2017 22:15,2,0.000,ALERT,213.51,302.98,59.996,1485400504,"201051344000438","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,612524.2,612524.2,22509,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400529,1540029.00
01/25/2017 22:15,2,0.000,ALERT,213.51,302.37,59.981,1485400504,"201051344000417","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,596024.4,596024.4,22626,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400531,1540030.00
01/25/2017 22:15,2,0.000,ALERT,212.61,300.27,59.996,1485400504,"274151322000083","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,866059.3,866059.3,22037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400533,1540031.00
01/25/2017 22:15,2,0.000,ALERT,213.06,299.97,59.981,1485400504,"274151322000076","219011344069620",0.00,2.50,0,295.76,302.98,0.0,0.0,0.000,923441.8,923441.8,22147,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400534,1540032.00
01/25/2017 22:15,2,0.000,ALERT,213.96,304.78,59.975,1485400504,"201051344000868","219011344069620",0.00,2.50,0,301.17,308.99,0.0,0.0,0.000,606596.3,606596.3,22466,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400536,1540033.00
01/25/2017 22:15,2,0.000,ALERT,212.16,300.57,59.944,1485400504,"274151322000095","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,914375.1,914375.1,22213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400538,1540034.00
