ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 22:15,2,0.000,ALERT,213.51,303.88,59.970,1485400504,"201051344000988","219011344069620",0.00,2.50,0,297.26,306.88,0.0,0.0,0.000,568527.5,568527.5,22499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400540,1540035.00
01/25/2017 22:15,2,0.000,ALERT,213.06,302.07,59.954,1485400504,"201051344001025","219011344069620",0.00,1.50,0,297.57,305.08,0.0,0.0,0.000,612727.0,612727.0,22526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400542,1540036.00
01/25/2017 22:15,2,0.000,ALERT,213.74,303.88,59.975,1485400504,"201051344000458","219011344069620",0.00,3.70,0,300.27,308.39,0.0,0.0,0.000,616655.1,616655.1,22239,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400543,1540037.00
01/25/2017 22:15,2,0.000,ALERT,214.19,303.88,59.970,1485400504,"201051344000853","219011344069620",0.00,2.50,0,300.27,307.78,0.0,0.0,0.000,615302.5,615302.5,22171,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400545,1540038.00
01/25/2017 22:15,2,0.000,ALERT,213.74,302.98,59.981,1485400504,"201051344000685","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,611791.6,611791.6,22427,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400547,1540039.00
01/25/2017 22:15,2,0.000,ALERT,213.51,302.37,59.975,1485400504,"201051344000917","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,608755.6,608755.6,22442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400549,1540040.00
01/25/2017 22:15,2,0.000,ALERT,213.74,302.98,59.975,1485400504,"201051344001145","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,614743.6,614743.6,22304,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400551,1540041.00
01/25/2017 22:15,2,0.000,ALERT,213.29,302.37,59.975,1485400504,"201051344000651","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,607352.7,607352.7,22473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400553,1540042.00
01/25/2017 22:15,2,0.000,ALERT,211.93,299.07,59.975,1485400504,"274151322000088","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,831346.4,831346.4,22152,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400554,1540043.00
01/25/2017 22:15,2,0.000,ALERT,213.06,299.67,59.965,1485400504,"274151322000068","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,721408.6,721408.6,22632,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400556,1540044.00
01/25/2017 22:15,2,0.000,ALERT,213.06,303.28,59.965,1485400504,"201051344001135","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,602958.1,602958.1,22521,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400558,1540045.00
01/25/2017 22:15,2,0.000,ALERT,213.29,304.48,59.970,1485400504,"201051344000594","219011344069620",0.00,2.50,0,299.97,307.18,0.0,0.0,0.000,619059.9,619059.9,22412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400560,1540046.00
01/25/2017 22:15,2,0.000,ALERT,213.29,302.68,59.975,1485400504,"201051344001203","219011344069620",0.00,2.00,0,297.87,306.28,0.0,0.0,0.000,611310.9,611310.9,22522,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400562,1540047.00
01/25/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1485400504,"274151322000054","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,847570.9,847570.9,22235,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400563,1540048.00
01/25/2017 22:15,2,0.000,ALERT,213.96,303.58,59.965,1485400504,"201051344000867","219011344069620",0.00,3.00,0,300.27,306.88,0.0,0.0,0.000,605449.9,605449.9,22504,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400565,1540049.00
01/25/2017 22:15,2,0.000,ALERT,213.06,302.68,59.981,1485400504,"201051344001093","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,608315.8,608315.8,22442,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400567,1540050.00
01/25/2017 22:15,2,0.000,ALERT,213.51,304.18,59.965,1485400504,"201051344000900","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,624393.1,624393.1,22093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400569,1540051.00
01/25/2017 22:15,2,0.000,ALERT,213.96,303.58,59.944,1485400504,"201051344000648","219011344069620",0.00,1.50,0,301.47,306.88,0.0,0.0,0.000,614051.6,614051.6,22076,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485400571,1540052.00
01/25/2017 22:15,2,0.000,ALERT,213.96,304.78,59.944,1485400504,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.78,0.0,0.0,0.000,624754.0,624754.0,22101,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400572,1540053.00
01/25/2017 22:15,2,0.000,ALERT,213.74,304.18,59.959,1485400504,"201051344000983","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,617571.0,617571.0,22229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400574,1540054.00
01/25/2017 22:15,2,0.000,ALERT,213.74,303.58,59.970,1485400504,"201051344001158","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,606091.8,606091.8,22422,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400576,1540055.00
01/25/2017 22:15,2,0.000,ALERT,214.41,304.78,59.970,1485400504,"201051344000576","219011344069620",0.00,2.00,0,302.07,307.18,0.0,0.0,0.000,616705.5,616705.5,22127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400578,1540056.00
01/25/2017 22:15,2,0.000,ALERT,212.61,298.77,59.954,1485400504,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,819593.9,819593.9,22437,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485400579,1540057.00
01/25/2017 22:30,2,0.000,ALERT,213.96,303.28,60.018,1485401403,"201051344000645","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,616010.9,616010.9,22102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401405,1540058.00
01/25/2017 22:30,2,0.000,ALERT,212.83,300.27,60.002,1485401403,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,846196.7,846196.7,22245,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401407,1540059.00
01/25/2017 22:30,2,0.000,ALERT,213.96,303.28,60.012,1485401403,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.98,0.0,0.0,0.000,605260.2,605260.2,22482,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401409,1540060.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.58,59.970,1485401403,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,608098.2,608098.2,22453,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401411,1540061.00
01/25/2017 22:30,2,0.000,ALERT,213.06,304.18,60.002,1485401403,"201051344000646","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,603981.3,603981.3,22438,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401412,1540062.00
01/25/2017 22:30,2,0.000,ALERT,212.61,301.17,60.007,1485401403,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,874487.9,874487.9,22002,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401414,1540063.00
01/25/2017 22:30,2,0.000,ALERT,213.51,304.48,60.007,1485401403,"201051344000585","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,614575.1,614575.1,22500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401416,1540064.00
01/25/2017 22:30,2,0.000,ALERT,213.29,304.18,60.018,1485401403,"201051344001230","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,607297.4,607297.4,22362,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401418,1540065.00
01/25/2017 22:30,2,0.000,ALERT,213.74,305.08,60.034,1485401403,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,599263.9,599263.9,22474,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401420,1540066.00
01/25/2017 22:30,2,0.000,ALERT,213.06,303.58,60.034,1485401403,"201051344000955","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,614497.8,614497.8,22432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401421,1540067.00
01/25/2017 22:30,2,0.000,ALERT,212.83,299.97,60.007,1485401403,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,720315.7,720315.7,22739,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401423,1540068.00
01/25/2017 22:30,2,0.000,ALERT,213.51,304.18,60.039,1485401403,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,623555.9,623555.9,22375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401425,1540069.00
01/25/2017 22:30,2,0.000,ALERT,213.29,303.88,60.012,1485401403,"201051344000890","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,611478.0,611478.0,22501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401427,1540070.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.88,60.007,1485401403,"201051344000438","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,612524.2,612524.2,22511,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401428,1540071.00
01/25/2017 22:30,2,0.000,ALERT,213.74,303.58,60.007,1485401403,"201051344000417","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,596024.4,596024.4,22628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401430,1540072.00
01/25/2017 22:30,2,0.000,ALERT,213.06,300.57,59.991,1485401403,"274151322000083","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,866059.3,866059.3,22039,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401432,1540073.00
01/25/2017 22:30,2,0.000,ALERT,213.51,301.47,60.012,1485401403,"274151322000076","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,923441.8,923441.8,22149,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401434,1540074.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.88,60.012,1485401403,"201051344000868","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,606596.3,606596.3,22468,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401436,1540075.00
01/25/2017 22:30,2,0.000,ALERT,213.06,302.07,60.028,1485401403,"274151322000095","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,914375.1,914375.1,22215,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401438,1540076.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.28,60.018,1485401403,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,568527.5,568527.5,22501,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401440,1540077.00
01/25/2017 22:30,2,0.000,ALERT,213.06,302.98,60.023,1485401403,"201051344001025","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,612727.0,612727.0,22528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401441,1540078.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.28,60.012,1485401403,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,616655.1,616655.1,22241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401443,1540079.00
01/25/2017 22:30,2,0.000,ALERT,213.96,304.18,60.007,1485401403,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,615302.5,615302.5,22173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401445,1540080.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.58,60.034,1485401403,"201051344000685","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,611791.6,611791.6,22429,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401447,1540081.00
01/25/2017 22:30,2,0.000,ALERT,213.51,303.28,60.039,1485401403,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,608755.6,608755.6,22444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401449,1540082.00
01/25/2017 22:30,2,0.000,ALERT,213.74,304.18,60.028,1485401403,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,614743.6,614743.6,22306,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401450,1540083.00
01/25/2017 22:30,2,0.000,ALERT,213.51,302.98,60.034,1485401403,"201051344000651","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,607352.7,607352.7,22475,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401452,1540084.00
01/25/2017 22:30,2,0.000,ALERT,212.38,299.97,60.023,1485401403,"274151322000088","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,831346.4,831346.4,22154,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401454,1540085.00
01/25/2017 22:30,2,0.000,ALERT,213.51,299.97,60.012,1485401403,"274151322000068","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,721408.6,721408.6,22634,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401456,1540086.00
01/25/2017 22:30,2,0.000,ALERT,213.06,303.58,60.018,1485401403,"201051344001135","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,602958.1,602958.1,22523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401458,1540087.00
01/25/2017 22:30,2,0.000,ALERT,213.51,304.78,60.018,1485401403,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,619059.9,619059.9,22414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401459,1540088.00
01/25/2017 22:30,2,0.000,ALERT,213.29,303.28,60.018,1485401403,"201051344001203","219011344069620",0.00,2.00,0,301.17,306.88,0.0,0.0,0.000,611310.9,611310.9,22524,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485401461,1540089.00
01/25/2017 22:30,2,0.000,ALERT,212.83,300.87,60.028,1485401403,"274151322000054","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,847570.9,847570.9,22237,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401463,1540090.00
01/25/2017 22:30,2,0.000,ALERT,213.96,303.88,60.007,1485401403,"201051344000867","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,605449.9,605449.9,22506,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401465,1540091.00
01/25/2017 22:30,2,0.000,ALERT,213.29,303.58,60.002,1485401403,"201051344001093","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,608315.8,608315.8,22444,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401467,1540092.00
01/25/2017 22:30,2,0.000,ALERT,213.29,303.58,60.002,1485401403,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,624393.1,624393.1,22095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401468,1540093.00
01/25/2017 22:30,2,0.000,ALERT,213.74,302.98,60.002,1485401403,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,614051.6,614051.6,22078,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401470,1540094.00
01/25/2017 22:30,2,0.000,ALERT,213.74,305.08,60.023,1485401403,"201051344000569","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,624754.0,624754.0,22103,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401472,1540095.00
01/25/2017 22:30,2,0.000,ALERT,213.74,303.88,60.002,1485401403,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,617571.0,617571.0,22231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401474,1540096.00
01/25/2017 22:30,2,0.000,ALERT,213.74,303.58,60.012,1485401403,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,606091.8,606091.8,22424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401476,1540097.00
01/25/2017 22:30,2,0.000,ALERT,214.19,304.48,59.986,1485401403,"201051344000576","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,616705.5,616705.5,22129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401478,1540098.00
01/25/2017 22:30,2,0.000,ALERT,213.06,299.37,60.034,1485401403,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,819593.9,819593.9,22439,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485401479,1540099.00
01/25/2017 22:45,2,0.000,ALERT,213.96,303.28,59.991,1485402303,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,616010.9,616010.9,22104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402305,1540100.00
01/25/2017 22:45,2,0.000,ALERT,212.16,299.37,59.991,1485402303,"274151322000085","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,846196.7,846196.7,22247,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402307,1540101.00
01/25/2017 22:45,2,0.000,ALERT,214.19,303.58,59.965,1485402303,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,605260.2,605260.2,22484,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402308,1540102.00
01/25/2017 22:45,2,0.000,ALERT,213.51,303.88,59.991,1485402303,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,608098.2,608098.2,22455,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402310,1540103.00
01/25/2017 22:45,2,0.000,ALERT,212.38,302.07,59.975,1485402303,"201051344000646","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,603981.3,603981.3,22440,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402312,1540104.00
01/25/2017 22:45,2,0.000,ALERT,211.70,298.47,59.986,1485402303,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,874487.9,874487.9,22004,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402314,1540105.00
01/25/2017 22:45,2,0.000,ALERT,212.83,302.37,59.991,1485402303,"201051344000585","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,614575.1,614575.1,22502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402316,1540106.00
01/25/2017 22:45,2,0.000,ALERT,212.61,302.68,59.991,1485402303,"201051344001230","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,607297.4,607297.4,22364,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402317,1540107.00
01/25/2017 22:45,2,0.000,ALERT,213.29,302.98,59.981,1485402303,"201051344000582","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,599263.9,599263.9,22476,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402319,1540108.00
01/25/2017 22:45,2,0.000,ALERT,212.16,302.07,60.002,1485402303,"201051344000955","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,614497.8,614497.8,22434,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402321,1540109.00
01/25/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1485402303,"274151322000094","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,720315.7,720315.7,22741,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402323,1540110.00
01/25/2017 22:45,2,0.000,ALERT,213.74,304.78,60.002,1485402303,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,623555.9,623555.9,22377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402324,1540111.00
01/25/2017 22:45,2,0.000,ALERT,212.61,302.68,59.996,1485402303,"201051344000890","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,611478.0,611478.0,22503,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402326,1540112.00
01/25/2017 22:45,2,0.000,ALERT,212.83,302.07,59.996,1485402303,"201051344000438","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,612524.2,612524.2,22513,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402328,1540113.00
01/25/2017 22:45,2,0.000,ALERT,212.83,301.47,59.981,1485402303,"201051344000417","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,596024.4,596024.4,22630,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402330,1540114.00
01/25/2017 22:45,2,0.000,ALERT,211.93,299.97,59.981,1485402303,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,866059.3,866059.3,22041,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402332,1540115.00
01/25/2017 22:45,2,0.000,ALERT,212.61,299.07,59.975,1485402303,"274151322000076","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,923441.8,923441.8,22151,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402333,1540116.00
01/25/2017 22:45,2,0.000,ALERT,213.51,304.48,59.991,1485402303,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,606596.3,606596.3,22470,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402336,1540117.00
01/25/2017 22:45,2,0.000,ALERT,211.93,300.27,59.975,1485402303,"274151322000095","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,914375.1,914375.1,22217,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402338,1540118.00
01/25/2017 22:45,2,0.000,ALERT,213.29,303.88,59.975,1485402303,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,568527.5,568527.5,22503,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402339,1540119.00
01/25/2017 22:45,2,0.000,ALERT,212.61,301.77,59.981,1485402303,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,612727.0,612727.0,22530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402341,1540120.00
01/25/2017 22:45,2,0.000,ALERT,213.29,303.88,59.975,1485402303,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,616655.1,616655.1,22243,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402343,1540121.00
01/25/2017 22:45,2,0.000,ALERT,214.19,303.88,59.981,1485402303,"201051344000853","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,615302.5,615302.5,22175,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402345,1540122.00
01/25/2017 22:45,2,0.000,ALERT,213.29,302.68,59.996,1485402303,"201051344000685","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,611791.6,611791.6,22431,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402346,1540123.00
01/25/2017 22:45,2,0.000,ALERT,213.06,302.07,59.986,1485402303,"201051344000917","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,608755.6,608755.6,22446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402348,1540124.00
01/25/2017 22:45,2,0.000,ALERT,213.06,302.37,59.981,1485402303,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,614743.6,614743.6,22308,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402350,1540125.00
01/25/2017 22:45,2,0.000,ALERT,212.83,301.47,59.986,1485402303,"201051344000651","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,607352.7,607352.7,22477,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402352,1540126.00
01/25/2017 22:45,2,0.000,ALERT,211.48,299.67,59.965,1485402303,"274151322000088","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,831346.4,831346.4,22156,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402354,1540127.00
01/25/2017 22:45,2,0.000,ALERT,212.61,298.77,59.959,1485402303,"274151322000068","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,721408.6,721408.6,22636,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402355,1540128.00
01/25/2017 22:45,2,0.000,ALERT,212.38,302.07,59.975,1485402303,"201051344001135","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,602958.1,602958.1,22525,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402357,1540129.00
01/25/2017 22:45,2,0.000,ALERT,213.29,304.48,59.981,1485402303,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,619059.9,619059.9,22416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402359,1540130.00
01/25/2017 22:45,2,0.000,ALERT,212.83,301.77,59.975,1485402303,"201051344001203","219011344069620",0.00,2.00,0,300.57,307.18,0.0,0.0,0.000,611310.9,611310.9,22526,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402361,1540131.00
01/25/2017 22:45,2,0.000,ALERT,211.70,299.07,59.959,1485402303,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,847570.9,847570.9,22239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402362,1540132.00
01/25/2017 22:45,2,0.000,ALERT,213.74,302.98,59.981,1485402303,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,605449.9,605449.9,22508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402364,1540133.00
01/25/2017 22:45,2,0.000,ALERT,212.61,302.37,60.018,1485402303,"201051344001093","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,608315.8,608315.8,22446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402366,1540134.00
01/25/2017 22:45,2,0.000,ALERT,213.29,303.88,59.981,1485402303,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,624393.1,624393.1,22097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402368,1540135.00
01/25/2017 22:45,2,0.000,ALERT,213.74,302.98,59.970,1485402303,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,614051.6,614051.6,22080,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402370,1540136.00
01/25/2017 22:45,2,0.000,ALERT,213.51,304.18,59.981,1485402303,"201051344000569","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,624754.0,624754.0,22105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402371,1540137.00
01/25/2017 22:45,2,0.000,ALERT,213.51,303.88,59.991,1485402303,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,617571.0,617571.0,22233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402373,1540138.00
01/25/2017 22:45,2,0.000,ALERT,213.51,303.58,59.975,1485402303,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,606091.8,606091.8,22426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402375,1540139.00
01/25/2017 22:45,2,0.000,ALERT,213.74,303.88,59.981,1485402303,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,616705.5,616705.5,22131,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485402377,1540140.00
01/25/2017 22:45,2,0.000,ALERT,211.93,298.47,59.975,1485402303,"274151322000087","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,819593.9,819593.9,22441,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485402379,1540141.00
01/25/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1485403204,"201051344000645","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,616010.9,616010.9,22106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403206,1540142.00
01/25/2017 23:00,2,0.000,ALERT,211.25,297.87,59.996,1485403204,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,846196.7,846196.7,22249,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403208,1540143.00
01/25/2017 23:00,2,0.000,ALERT,213.06,301.77,59.986,1485403204,"201051344000633","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,605260.2,605260.2,22486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403209,1540144.00
01/25/2017 23:00,2,0.000,ALERT,212.61,302.07,59.981,1485403204,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,608098.2,608098.2,22457,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403211,1540145.00
01/25/2017 23:00,2,0.000,ALERT,211.48,301.17,60.018,1485403204,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,603981.3,603981.3,22442,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403213,1540146.00
01/25/2017 23:00,2,0.000,ALERT,210.80,299.07,59.965,1485403204,"274151322000052","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,874487.9,874487.9,22006,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403215,1540147.00
01/25/2017 23:00,2,0.000,ALERT,211.70,301.17,59.986,1485403204,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,614575.1,614575.1,22504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403217,1540148.00
01/25/2017 23:00,2,0.000,ALERT,211.70,301.77,59.986,1485403204,"201051344001230","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,607297.4,607297.4,22366,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403218,1540149.00
01/25/2017 23:00,2,0.000,ALERT,212.16,302.07,59.986,1485403204,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,599263.9,599263.9,22478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403220,1540150.00
01/25/2017 23:00,2,0.000,ALERT,211.25,301.47,59.991,1485403204,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,614497.8,614497.8,22436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403222,1540151.00
01/25/2017 23:00,2,0.000,ALERT,211.25,297.57,59.975,1485403204,"274151322000094","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,720315.7,720315.7,22743,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403224,1540152.00
01/25/2017 23:00,2,0.000,ALERT,212.38,302.37,59.986,1485403204,"201051344000579","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,623555.9,623555.9,22379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403226,1540153.00
01/25/2017 23:00,2,0.000,ALERT,211.48,301.47,59.975,1485403204,"201051344000890","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,611478.0,611478.0,22505,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403228,1540154.00
01/25/2017 23:00,2,0.000,ALERT,211.70,301.17,59.986,1485403204,"201051344000438","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,612524.2,612524.2,22515,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403229,1540155.00
01/25/2017 23:00,2,0.000,ALERT,211.93,300.57,59.975,1485403204,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,596024.4,596024.4,22632,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403231,1540156.00
01/25/2017 23:00,2,0.000,ALERT,211.25,299.07,60.012,1485403204,"274151322000083","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,866059.3,866059.3,22043,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403233,1540157.00
01/25/2017 23:00,2,0.000,ALERT,211.93,298.47,59.970,1485403204,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,923441.8,923441.8,22153,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403235,1540158.00
01/25/2017 23:00,2,0.000,ALERT,212.61,302.68,59.986,1485403204,"201051344000868","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,606596.3,606596.3,22472,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403236,1540159.00
01/25/2017 23:00,2,0.000,ALERT,211.25,299.37,59.986,1485403204,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,914375.1,914375.1,22219,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403238,1540160.00
01/25/2017 23:00,2,0.000,ALERT,212.38,302.07,59.991,1485403204,"201051344000988","219011344069620",0.00,3.00,0,298.17,305.38,0.0,0.0,0.000,568527.5,568527.5,22505,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403240,1540161.00
01/25/2017 23:00,2,0.000,ALERT,211.48,300.27,60.018,1485403204,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,612727.0,612727.0,22532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403242,1540162.00
01/25/2017 23:00,2,0.000,ALERT,212.38,302.07,59.986,1485403204,"201051344000458","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,616655.1,616655.1,22245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403244,1540163.00
01/25/2017 23:00,2,0.000,ALERT,213.06,302.07,59.975,1485403204,"201051344000853","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,615302.5,615302.5,22177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403245,1540164.00
01/25/2017 23:00,2,0.000,ALERT,211.93,301.17,59.965,1485403204,"201051344000685","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,611791.6,611791.6,22433,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403247,1540165.00
01/25/2017 23:00,2,0.000,ALERT,211.93,300.57,59.996,1485403204,"201051344000917","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,608755.6,608755.6,22448,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403249,1540166.00
01/25/2017 23:00,2,0.000,ALERT,212.16,301.17,59.996,1485403204,"201051344001145","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,614743.6,614743.6,22310,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403251,1540167.00
01/25/2017 23:00,2,0.000,ALERT,211.70,300.27,59.986,1485403204,"201051344000651","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,607352.7,607352.7,22479,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403253,1540168.00
01/25/2017 23:00,2,0.000,ALERT,211.03,298.77,60.002,1485403204,"274151322000088","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,831346.4,831346.4,22158,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403254,1540169.00
01/25/2017 23:00,2,0.000,ALERT,211.93,297.57,59.965,1485403204,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,721408.6,721408.6,22638,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403256,1540170.00
01/25/2017 23:00,2,0.000,ALERT,211.48,301.17,60.012,1485403204,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,602958.1,602958.1,22527,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403258,1540171.00
01/25/2017 23:00,2,0.000,ALERT,212.16,302.98,59.996,1485403204,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,619059.9,619059.9,22418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403260,1540172.00
01/25/2017 23:00,2,0.000,ALERT,211.70,300.87,59.996,1485403204,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,611310.9,611310.9,22528,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403262,1540173.00
01/25/2017 23:00,2,0.000,ALERT,211.03,298.17,59.986,1485403204,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,847570.9,847570.9,22241,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403264,1540174.00
01/25/2017 23:00,2,0.000,ALERT,212.61,301.77,59.986,1485403204,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,605449.9,605449.9,22510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403265,1540175.00
01/25/2017 23:00,2,0.000,ALERT,211.48,301.17,59.981,1485403204,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,608315.8,608315.8,22448,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403267,1540176.00
01/25/2017 23:00,2,0.000,ALERT,212.38,302.37,59.996,1485403204,"201051344000900","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,624393.1,624393.1,22099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403269,1540177.00
01/25/2017 23:00,2,0.000,ALERT,212.61,301.77,60.002,1485403204,"201051344000648","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,614051.6,614051.6,22082,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403271,1540178.00
01/25/2017 23:00,2,0.000,ALERT,212.61,302.68,59.996,1485403204,"201051344000569","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,624754.0,624754.0,22107,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403273,1540179.00
