ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2017 23:00,2,0.000,ALERT,212.38,302.07,60.002,1485403204,"201051344000983","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,617571.0,617571.0,22235,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485403274,1540180.00
01/25/2017 23:00,2,0.000,ALERT,212.38,301.77,60.002,1485403204,"201051344001158","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,606091.8,606091.8,22428,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403276,1540181.00
01/25/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1485403204,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,616705.5,616705.5,22133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403278,1540182.00
01/25/2017 23:00,2,0.000,ALERT,211.25,296.96,59.975,1485403204,"274151322000087","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,819593.9,819593.9,22443,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485403280,1540183.00
01/25/2017 23:15,2,0.000,ALERT,212.38,300.57,59.981,1485404103,"201051344000645","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,616010.9,616010.9,22108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404105,1540184.00
01/25/2017 23:15,2,0.000,ALERT,211.03,298.47,59.991,1485404103,"274151322000085","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,846196.7,846196.7,22251,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404107,1540185.00
01/25/2017 23:15,2,0.000,ALERT,212.38,301.17,59.996,1485404103,"201051344000633","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,605260.2,605260.2,22488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404109,1540186.00
01/25/2017 23:15,2,0.000,ALERT,212.16,300.87,59.996,1485404103,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,608098.2,608098.2,22459,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404110,1540187.00
01/25/2017 23:15,2,0.000,ALERT,211.25,300.27,60.007,1485404103,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,603981.3,603981.3,22444,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404112,1540188.00
01/25/2017 23:15,2,0.000,ALERT,210.57,299.07,59.991,1485404103,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,874487.9,874487.9,22008,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404114,1540189.00
01/25/2017 23:15,2,0.000,ALERT,211.70,300.87,60.018,1485404103,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,614575.1,614575.1,22506,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404116,1540190.00
01/25/2017 23:15,2,0.000,ALERT,211.48,300.57,59.938,1485404103,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,607297.4,607297.4,22368,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404118,1540191.00
01/25/2017 23:15,2,0.000,ALERT,211.93,301.17,59.996,1485404103,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,599263.9,599263.9,22480,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404119,1540192.00
01/25/2017 23:15,2,0.000,ALERT,211.25,300.57,59.996,1485404103,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,614497.8,614497.8,22438,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404121,1540193.00
01/25/2017 23:15,2,0.000,ALERT,211.03,298.17,59.981,1485404103,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,720315.7,720315.7,22745,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404123,1540194.00
01/25/2017 23:15,2,0.000,ALERT,211.93,301.77,59.991,1485404103,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,623555.9,623555.9,22381,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404125,1540195.00
01/25/2017 23:15,2,0.000,ALERT,211.48,300.87,59.996,1485404103,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,611478.0,611478.0,22507,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404126,1540196.00
01/25/2017 23:15,2,0.000,ALERT,211.48,300.27,59.996,1485404103,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,612524.2,612524.2,22517,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404128,1540197.00
01/25/2017 23:15,2,0.000,ALERT,211.70,299.67,59.944,1485404103,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,596024.4,596024.4,22634,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404130,1540198.00
01/25/2017 23:15,2,0.000,ALERT,211.03,298.47,60.044,1485404103,"274151322000083","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,866059.3,866059.3,22045,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404132,1540199.00
01/25/2017 23:15,2,0.000,ALERT,211.25,298.47,60.002,1485404103,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,923441.8,923441.8,22155,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404134,1540200.00
01/25/2017 23:15,2,0.000,ALERT,211.70,301.47,60.002,1485404103,"201051344000868","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,606596.3,606596.3,22474,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404136,1540201.00
01/25/2017 23:15,2,0.000,ALERT,210.80,299.37,59.996,1485404103,"274151322000095","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,914375.1,914375.1,22221,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404138,1540202.00
01/25/2017 23:15,2,0.000,ALERT,211.70,300.87,59.996,1485404103,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,568527.5,568527.5,22507,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404140,1540203.00
01/25/2017 23:15,2,0.000,ALERT,211.25,299.67,59.986,1485404103,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,612727.0,612727.0,22534,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404141,1540204.00
01/25/2017 23:15,2,0.000,ALERT,211.70,300.87,60.023,1485404103,"201051344000458","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,616655.1,616655.1,22247,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404143,1540205.00
01/25/2017 23:15,2,0.000,ALERT,212.61,301.17,60.012,1485404103,"201051344000853","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,615302.5,615302.5,22179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404145,1540206.00
01/25/2017 23:15,2,0.000,ALERT,211.93,300.57,59.996,1485404103,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,611791.6,611791.6,22435,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404147,1540207.00
01/25/2017 23:15,2,0.000,ALERT,211.48,299.67,60.002,1485404103,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,608755.6,608755.6,22450,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404148,1540208.00
01/25/2017 23:15,2,0.000,ALERT,211.70,300.57,59.944,1485404103,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,614743.6,614743.6,22312,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404150,1540209.00
01/25/2017 23:15,2,0.000,ALERT,211.48,299.37,60.002,1485404103,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,607352.7,607352.7,22481,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404152,1540210.00
01/25/2017 23:15,2,0.000,ALERT,210.57,297.57,59.991,1485404103,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,831346.4,831346.4,22160,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404154,1540211.00
01/25/2017 23:15,2,0.000,ALERT,211.70,297.87,59.996,1485404103,"274151322000068","219011344069620",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,721408.6,721408.6,22640,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404156,1540212.00
01/25/2017 23:15,2,0.000,ALERT,211.03,300.57,59.996,1485404103,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,602958.1,602958.1,22529,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404157,1540213.00
01/25/2017 23:15,2,0.000,ALERT,211.70,301.77,59.996,1485404103,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,619059.9,619059.9,22420,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404159,1540214.00
01/25/2017 23:15,2,0.000,ALERT,211.48,300.27,60.007,1485404103,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,611310.9,611310.9,22530,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404161,1540215.00
01/25/2017 23:15,2,0.000,ALERT,210.57,298.47,60.002,1485404103,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,847570.9,847570.9,22243,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404163,1540216.00
01/25/2017 23:15,2,0.000,ALERT,212.16,300.57,60.007,1485404103,"201051344000867","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,605449.9,605449.9,22512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404165,1540217.00
01/25/2017 23:15,2,0.000,ALERT,211.25,300.27,60.007,1485404103,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,608315.8,608315.8,22450,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404166,1540218.00
01/25/2017 23:15,2,0.000,ALERT,211.93,301.77,60.007,1485404103,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,624393.1,624393.1,22101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404168,1540219.00
01/25/2017 23:15,2,0.000,ALERT,212.16,300.87,59.996,1485404103,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,614051.6,614051.6,22084,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404170,1540220.00
01/25/2017 23:15,2,0.000,ALERT,212.16,301.77,59.975,1485404103,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,624754.0,624754.0,22109,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404172,1540221.00
01/25/2017 23:15,2,0.000,ALERT,211.93,301.47,59.981,1485404103,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,617571.0,617571.0,22237,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404174,1540222.00
01/25/2017 23:15,2,0.000,ALERT,211.93,301.17,60.018,1485404103,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,606091.8,606091.8,22430,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404175,1540223.00
01/25/2017 23:15,2,0.000,ALERT,212.38,301.47,60.002,1485404103,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,616705.5,616705.5,22135,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485404177,1540224.00
01/25/2017 23:15,2,0.000,ALERT,211.03,297.87,59.965,1485404103,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,819593.9,819593.9,22445,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485404179,1540225.00
01/25/2017 23:30,2,0.000,ALERT,213.29,302.98,59.959,1485405003,"201051344000645","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,616010.9,616010.9,22110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405005,1540226.00
01/25/2017 23:30,2,0.000,ALERT,211.70,299.07,59.970,1485405003,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,846196.7,846196.7,22253,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405007,1540227.00
01/25/2017 23:30,2,0.000,ALERT,213.51,302.37,60.002,1485405003,"201051344000633","219011344069620",0.00,2.00,0,296.96,304.48,0.0,0.0,0.000,605260.2,605260.2,22490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405008,1540228.00
01/25/2017 23:30,2,0.000,ALERT,213.06,303.58,59.975,1485405003,"201051344000469","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,608098.2,608098.2,22461,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405010,1540229.00
01/25/2017 23:30,2,0.000,ALERT,211.93,300.87,60.002,1485405003,"201051344000646","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,603981.3,603981.3,22446,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405012,1540230.00
01/25/2017 23:30,2,0.000,ALERT,211.25,299.37,59.965,1485405003,"274151322000052","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,874487.9,874487.9,22010,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405014,1540231.00
01/25/2017 23:30,2,0.000,ALERT,212.16,301.17,59.970,1485405003,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,614575.1,614575.1,22508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405016,1540232.00
01/25/2017 23:30,2,0.000,ALERT,211.93,301.47,59.965,1485405003,"201051344001230","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,607297.4,607297.4,22370,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405018,1540233.00
01/25/2017 23:30,2,0.000,ALERT,212.61,302.07,59.944,1485405003,"201051344000582","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,599263.9,599263.9,22482,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405019,1540234.00
01/25/2017 23:30,2,0.000,ALERT,211.93,301.17,59.959,1485405003,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,614497.8,614497.8,22440,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405021,1540235.00
01/25/2017 23:30,2,0.000,ALERT,211.48,298.47,59.959,1485405003,"274151322000094","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,720315.7,720315.7,22747,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405023,1540236.00
01/25/2017 23:30,2,0.000,ALERT,213.06,303.88,60.002,1485405003,"201051344000579","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,623555.9,623555.9,22383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405025,1540237.00
01/25/2017 23:30,2,0.000,ALERT,212.16,301.47,59.965,1485405003,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,611478.0,611478.0,22509,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405027,1540238.00
01/25/2017 23:30,2,0.000,ALERT,212.16,301.17,59.965,1485405003,"201051344000438","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,612524.2,612524.2,22519,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405028,1540239.00
01/25/2017 23:30,2,0.000,ALERT,212.38,300.57,59.965,1485405003,"201051344000417","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,596024.4,596024.4,22636,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405030,1540240.00
01/25/2017 23:30,2,0.000,ALERT,211.70,299.37,59.981,1485405003,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,866059.3,866059.3,22047,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405032,1540241.00
01/25/2017 23:30,2,0.000,ALERT,211.93,298.77,59.970,1485405003,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,923441.8,923441.8,22157,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405034,1540242.00
01/25/2017 23:30,2,0.000,ALERT,212.61,303.58,59.981,1485405003,"201051344000868","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,606596.3,606596.3,22476,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405036,1540243.00
01/25/2017 23:30,2,0.000,ALERT,211.48,299.97,59.975,1485405003,"274151322000095","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,914375.1,914375.1,22223,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405038,1540244.00
01/25/2017 23:30,2,0.000,ALERT,212.61,302.68,59.970,1485405003,"201051344000988","219011344069620",0.00,3.00,0,296.96,304.48,0.0,0.0,0.000,568527.5,568527.5,22509,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405039,1540245.00
01/25/2017 23:30,2,0.000,ALERT,212.16,300.27,59.959,1485405003,"201051344001025","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,612727.0,612727.0,22536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405041,1540246.00
01/25/2017 23:30,2,0.000,ALERT,212.83,302.68,59.970,1485405003,"201051344000458","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,616655.1,616655.1,22249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405043,1540247.00
01/25/2017 23:30,2,0.000,ALERT,213.29,302.68,59.975,1485405003,"201051344000853","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,615302.5,615302.5,22181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405045,1540248.00
01/25/2017 23:30,2,0.000,ALERT,212.38,301.17,59.975,1485405003,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,611791.6,611791.6,22437,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405046,1540249.00
01/25/2017 23:30,2,0.000,ALERT,212.16,300.57,59.975,1485405003,"201051344000917","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,608755.6,608755.6,22452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405048,1540250.00
01/25/2017 23:30,2,0.000,ALERT,212.38,301.17,59.981,1485405003,"201051344001145","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,614743.6,614743.6,22314,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405050,1540251.00
01/25/2017 23:30,2,0.000,ALERT,212.38,300.87,59.981,1485405003,"201051344000651","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,607352.7,607352.7,22483,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405052,1540252.00
01/25/2017 23:30,2,0.000,ALERT,211.25,299.07,60.002,1485405003,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,831346.4,831346.4,22162,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405054,1540253.00
01/25/2017 23:30,2,0.000,ALERT,212.38,298.17,59.981,1485405003,"274151322000068","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,721408.6,721408.6,22642,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405055,1540254.00
01/25/2017 23:30,2,0.000,ALERT,211.70,300.57,59.975,1485405003,"201051344001135","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,602958.1,602958.1,22531,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405057,1540255.00
01/25/2017 23:30,2,0.000,ALERT,212.61,303.58,59.986,1485405003,"201051344000594","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,619059.9,619059.9,22422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405059,1540256.00
01/25/2017 23:30,2,0.000,ALERT,211.93,300.27,60.028,1485405003,"201051344001203","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,611310.9,611310.9,22532,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405061,1540257.00
01/25/2017 23:30,2,0.000,ALERT,211.70,299.67,59.981,1485405003,"274151322000054","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,847570.9,847570.9,22245,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405063,1540258.00
01/25/2017 23:30,2,0.000,ALERT,213.29,302.68,59.981,1485405003,"201051344000867","219011344069620",0.00,3.00,0,298.47,305.08,0.0,0.0,0.000,605449.9,605449.9,22514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405064,1540259.00
01/25/2017 23:30,2,0.000,ALERT,211.93,301.17,59.986,1485405003,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,608315.8,608315.8,22452,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405066,1540260.00
01/25/2017 23:30,2,0.000,ALERT,213.06,302.98,59.986,1485405003,"201051344000900","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,624393.1,624393.1,22103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405068,1540261.00
01/25/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1485405003,"201051344000648","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,614051.6,614051.6,22086,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405070,1540262.00
01/25/2017 23:30,2,0.000,ALERT,213.06,303.88,59.991,1485405003,"201051344000569","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,624754.0,624754.0,22111,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405071,1540263.00
01/25/2017 23:30,2,0.000,ALERT,213.06,303.28,59.996,1485405003,"201051344000983","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,617571.0,617571.0,22239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405073,1540264.00
01/25/2017 23:30,2,0.000,ALERT,213.06,302.98,59.981,1485405003,"201051344001158","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,606091.8,606091.8,22432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405075,1540265.00
01/25/2017 23:30,2,0.000,ALERT,213.51,303.58,59.970,1485405003,"201051344000576","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,616705.5,616705.5,22137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405077,1540266.00
01/25/2017 23:30,2,0.000,ALERT,211.70,297.87,59.975,1485405003,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,819593.9,819593.9,22447,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405079,1540267.00
01/25/2017 23:45,2,0.000,ALERT,213.74,303.28,60.007,1485405903,"201051344000645","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,616010.9,616010.9,22112,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405905,1540268.00
01/25/2017 23:45,2,0.000,ALERT,212.38,299.97,59.981,1485405903,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,846196.7,846196.7,22255,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405906,1540269.00
01/25/2017 23:45,2,0.000,ALERT,213.74,303.28,60.012,1485405903,"201051344000633","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,605260.2,605260.2,22492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405908,1540270.00
01/25/2017 23:45,2,0.000,ALERT,213.29,303.28,60.007,1485405903,"201051344000469","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,608098.2,608098.2,22463,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405910,1540271.00
01/25/2017 23:45,2,0.000,ALERT,212.38,302.37,60.002,1485405903,"201051344000646","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,603981.3,603981.3,22448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405912,1540272.00
01/25/2017 23:45,2,0.000,ALERT,211.70,299.97,59.996,1485405903,"274151322000052","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,874487.9,874487.9,22012,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405914,1540273.00
01/25/2017 23:45,2,0.000,ALERT,212.61,302.68,60.007,1485405903,"201051344000585","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,614575.1,614575.1,22510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405915,1540274.00
01/25/2017 23:45,2,0.000,ALERT,212.61,302.98,60.012,1485405903,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,607297.4,607297.4,22372,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405917,1540275.00
01/25/2017 23:45,2,0.000,ALERT,213.06,303.58,60.002,1485405903,"201051344000582","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,599263.9,599263.9,22484,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405919,1540276.00
01/25/2017 23:45,2,0.000,ALERT,212.38,302.68,60.012,1485405903,"201051344000955","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,614497.8,614497.8,22442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405921,1540277.00
01/25/2017 23:45,2,0.000,ALERT,212.16,299.67,59.996,1485405903,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,720315.7,720315.7,22749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405923,1540278.00
01/25/2017 23:45,2,0.000,ALERT,213.29,304.18,59.975,1485405903,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,623555.9,623555.9,22385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405924,1540279.00
01/25/2017 23:45,2,0.000,ALERT,212.61,303.28,60.012,1485405903,"201051344000890","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,611478.0,611478.0,22511,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405926,1540280.00
01/25/2017 23:45,2,0.000,ALERT,212.83,302.37,60.002,1485405903,"201051344000438","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,612524.2,612524.2,22521,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405928,1540281.00
01/25/2017 23:45,2,0.000,ALERT,212.83,302.07,60.007,1485405903,"201051344000417","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,596024.4,596024.4,22638,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405930,1540282.00
01/25/2017 23:45,2,0.000,ALERT,212.38,300.57,60.002,1485405903,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,866059.3,866059.3,22049,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405932,1540283.00
01/25/2017 23:45,2,0.000,ALERT,212.83,300.27,60.012,1485405903,"274151322000076","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,923441.8,923441.8,22159,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405933,1540284.00
01/25/2017 23:45,2,0.000,ALERT,213.51,304.18,60.018,1485405903,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,606596.3,606596.3,22478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405935,1540285.00
01/25/2017 23:45,2,0.000,ALERT,212.16,301.17,60.012,1485405903,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,914375.1,914375.1,22225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405937,1540286.00
01/25/2017 23:45,2,0.000,ALERT,213.06,303.28,59.965,1485405903,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.78,0.0,0.0,0.000,568527.5,568527.5,22511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405939,1540287.00
01/25/2017 23:45,2,0.000,ALERT,212.61,301.77,60.018,1485405903,"201051344001025","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,612727.0,612727.0,22538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405940,1540288.00
01/25/2017 23:45,2,0.000,ALERT,213.51,304.18,60.007,1485405903,"201051344000458","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,616655.1,616655.1,22251,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405942,1540289.00
01/25/2017 23:45,2,0.000,ALERT,213.96,303.58,60.002,1485405903,"201051344000853","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,615302.5,615302.5,22183,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405944,1540290.00
01/25/2017 23:45,2,0.000,ALERT,212.83,302.37,60.002,1485405903,"201051344000685","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,611791.6,611791.6,22439,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405946,1540291.00
01/25/2017 23:45,2,0.000,ALERT,212.83,302.37,60.002,1485405903,"201051344000917","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,608755.6,608755.6,22454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405948,1540292.00
01/25/2017 23:45,2,0.000,ALERT,213.06,302.98,60.002,1485405903,"201051344001145","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,614743.6,614743.6,22316,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405950,1540293.00
01/25/2017 23:45,2,0.000,ALERT,212.83,301.77,60.007,1485405903,"201051344000651","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,607352.7,607352.7,22485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405951,1540294.00
01/25/2017 23:45,2,0.000,ALERT,211.70,300.27,60.012,1485405903,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,831346.4,831346.4,22164,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405953,1540295.00
01/25/2017 23:45,2,0.000,ALERT,213.06,299.37,60.012,1485405903,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,721408.6,721408.6,22644,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405955,1540296.00
01/25/2017 23:45,2,0.000,ALERT,212.38,302.37,59.975,1485405903,"201051344001135","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,602958.1,602958.1,22533,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405957,1540297.00
01/25/2017 23:45,2,0.000,ALERT,213.06,304.18,60.012,1485405903,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,619059.9,619059.9,22424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405959,1540298.00
01/25/2017 23:45,2,0.000,ALERT,212.83,302.07,60.002,1485405903,"201051344001203","219011344069620",0.00,2.00,0,298.77,305.68,0.0,0.0,0.000,611310.9,611310.9,22534,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405960,1540299.00
01/25/2017 23:45,2,0.000,ALERT,212.16,300.57,60.007,1485405903,"274151322000054","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,847570.9,847570.9,22247,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405962,1540300.00
01/25/2017 23:45,2,0.000,ALERT,213.74,302.98,60.012,1485405903,"201051344000867","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,605449.9,605449.9,22516,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405964,1540301.00
01/25/2017 23:45,2,0.000,ALERT,212.61,302.68,60.007,1485405903,"201051344001093","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,608315.8,608315.8,22454,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405966,1540302.00
01/25/2017 23:45,2,0.000,ALERT,213.29,303.58,60.002,1485405903,"201051344000900","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,624393.1,624393.1,22105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405967,1540303.00
01/25/2017 23:45,2,0.000,ALERT,213.51,303.28,60.002,1485405903,"201051344000648","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,614051.6,614051.6,22088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405969,1540304.00
01/25/2017 23:45,2,0.000,ALERT,213.51,304.48,60.012,1485405903,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,624754.0,624754.0,22113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405971,1540305.00
01/25/2017 23:45,2,0.000,ALERT,213.29,303.88,60.012,1485405903,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,617571.0,617571.0,22241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485405973,1540306.00
01/25/2017 23:45,2,0.000,ALERT,213.51,303.88,59.991,1485405903,"201051344001158","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,606091.8,606091.8,22434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405975,1540307.00
01/25/2017 23:45,2,0.000,ALERT,213.96,304.18,59.965,1485405903,"201051344000576","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,616705.5,616705.5,22139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405976,1540308.00
01/25/2017 23:45,2,0.000,ALERT,212.61,299.97,60.007,1485405903,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,819593.9,819593.9,22449,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485405978,1540309.00
